Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.76
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,-12.73
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,-10.34
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,24.38
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,77.2
112457,Gables Close   Od,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.74
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.69
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.05
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.86
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,20.08
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,11.0,N Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,103.4
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,31.3
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.84
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.7
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,-13.23
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,-11.85
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,25.13
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
112457,Gables Close   Od,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.0
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.19
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,21.0,N Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.8
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.7
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.84
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.85
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.8
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,18.21
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,11.0,N Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,96.0
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,76.9
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,31.3
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.09
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.64
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,-14.85
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,-11.75
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,21.4
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.8
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
112457,Gables Close   Od,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.94
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.26
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.56
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.25
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.38
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,19.2
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,11.0,N Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,96.4
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,69.0
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,80.2
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,31.4
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.91
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.44
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,-14.19
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,-11.2
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,22.14
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
112457,Gables Close   Od,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,92.3
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.77
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.91
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.13
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,21.0,N Current (RMS),A,29.9
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.52
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.9
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-15.47
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.51
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.78
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,11.0,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,120.2
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,78.5
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,31.5
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.28
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.57
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,-19.38
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,-12.73
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,21.91
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,149.4
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
112457,Gables Close   Od,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.48
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.56
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.02
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,21.0,N Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.54
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.06
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.64
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.83
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.35
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,11.0,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,103.8
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,64.4
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,31.5
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.02
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.22
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,-19.2
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,-10.54
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,19.37
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,77.5
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,153.9
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,77.9
112457,Gables Close   Od,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.97
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.54
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.37
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.13
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-13.37
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.87
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.03
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,11.0,N Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,108.3
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,31.5
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.71
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.1
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,-16.34
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,-12.61
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,20.57
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
112457,Gables Close   Od,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.22
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.6
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.75
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.06
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.62
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-14.25
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-16.18
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,18.86
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,11.0,N Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,120.6
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,103.8
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,31.6
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.75
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.59
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,-16.47
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,-17.08
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,23.91
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,135.6
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,117.7
112457,Gables Close   Od,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.48
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.67
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.59
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.55
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.15
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-13.13
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-14.04
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.86
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,11.0,N Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,117.7
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,85.8
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,61.7
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,31.6
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.02
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.17
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,-15.8
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,-14.99
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,18.45
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,56.7
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,135.1
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,100.9
112457,Gables Close   Od,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.33
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.54
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.2
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.47
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.26
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.56
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.75
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.56
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,11.0,N Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,116.6
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,70.7
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,64.7
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,31.6
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.32
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.94
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,-15.89
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,-12.03
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,20.11
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,140.2
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
112457,Gables Close   Od,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,83.5
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.52
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.73
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.72
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.59
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.67
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.81
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-13.66
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,21.32
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,11.0,N Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,104.0
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,83.9
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,91.6
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,31.6
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.39
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.11
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,-13.33
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,-14.33
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,25.06
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,121.8
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.9
112457,Gables Close   Od,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.68
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.7
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.11
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.93
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.16
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.9
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-13.31
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.33
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,11.0,N Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,123.0
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,72.6
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,31.6
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.6
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.38
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,-15.59
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,-14.38
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,18.44
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,141.2
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
112457,Gables Close   Od,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.77
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.44
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.51
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.08
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.4
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-13.4
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.99
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,11.0,N Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,120.3
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,77.8
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,31.6
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.39
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.59
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,-15.17
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,-14.84
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,21.87
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,139.3
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
112457,Gables Close   Od,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.65
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.77
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.84
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.52
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-29.09
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.22
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-14.56
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.74
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.23
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,11.0,N Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,133.7
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,80.7
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,31.6
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.74
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.99
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,-17.39
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,-14.69
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,26.75
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,155.5
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
112457,Gables Close   Od,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.07
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.16
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.73
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.16
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.1
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-29.03
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.38
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-14.14
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.45
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.83
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,11.0,N Current (RMS),A,58.9
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,132.6
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,31.6
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-35.1
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.54
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,-17.87
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,-12.47
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,21.99
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,76.9
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,161.1
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
112457,Gables Close   Od,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.5
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.47
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.1
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.75
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.91
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.91
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-13.17
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.03
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.43
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,11.0,N Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,127.2
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,63.5
