Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,31.7
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.28
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.96
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,-15.67
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,-13.38
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,20.9
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,144.7
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
112457,Gables Close   Od,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.56
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.18
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.35
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.58
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.6
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.49
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.82
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.55
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.88
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.52
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,11.0,N Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,112.8
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,70.3
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,31.7
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.37
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.05
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,-13.73
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,-15.23
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,19.1
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,126.9
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
112457,Gables Close   Od,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.65
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.12
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.55
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.78
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-13.41
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.52
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.42
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,11.0,N Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,118.9
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,31.8
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.36
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.42
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,-15.54
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,-13.64
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,17.7
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,133.0
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.48
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.35
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.29
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.56
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,21.0,N Current (RMS),A,31.6
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.67
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.12
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.8
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-16.45
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.65
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,11.0,N Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,111.3
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,102.1
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,61.7
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,31.8
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.55
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,26.6
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,-15.15
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,-19.74
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,18.22
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,126.2
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,139.4
112457,Gables Close   Od,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.75
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.92
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-29.08
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.5
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-13.49
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.8
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,18.46
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,11.0,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,132.7
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,31.8
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.07
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.91
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,-16.23
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,-14.88
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,22.39
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,97.6
112457,Gables Close   Od,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,95.7
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.84
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.62
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.8
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.74
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,21.0,N Current (RMS),A,26.4
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.8
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.72
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.96
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-15.05
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-13.12
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,18.69
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,11.0,N Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,133.8
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,77.2
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,78.8
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,31.8
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-33.8
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.79
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,-18.68
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,-14.92
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,22.43
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,159.0
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,102.8
112457,Gables Close   Od,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.34
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.81
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.01
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,21.0,N Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.02
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.96
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-13.13
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.79
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.91
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,11.0,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,124.9
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,73.8
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,63.2
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,31.8
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.36
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.95
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,-15.94
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,-12.78
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,19.92
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,63.3
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,145.9
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,83.3
112457,Gables Close   Od,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.71
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.07
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.89
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.08
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-14.84
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.59
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,11.0,N Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,101.3
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,99.4
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,31.8
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.26
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.12
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,-14.79
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,-15.02
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,19.21
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,118.1
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,110.8
112457,Gables Close   Od,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.04
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.08
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.66
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.54
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.65
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.88
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.06
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.94
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,11.0,N Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,77.2
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,31.8
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.01
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.69
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,-11.97
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,-13.4
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,19.6
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,42.5
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,97.7
112457,Gables Close   Od,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.04
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.44
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.12
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.45
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.7
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.44
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.85
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,11.0,N Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,85.1
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,31.7
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.15
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,-10.74
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,-12.39
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,15.3
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
112457,Gables Close   Od,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.54
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.67
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.04
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.84
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.91
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.89
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.99
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.96
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,11.0,N Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,88.2
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,71.5
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,31.6
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.37
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.34
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,-11.56
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,-13.4
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,17.0
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,89.4
112457,Gables Close   Od,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.43
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.46
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.77
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.85
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.69
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.12
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.1
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,11.0,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,99.7
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,31.5
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.2
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.47
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,-13.15
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,-12.93
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,18.29
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,121.8
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
112457,Gables Close   Od,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.05
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.5
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.49
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.51
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.76
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.53
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.56
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,11.0,N Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,84.8
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,62.1
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,31.4
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.92
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,-12.81
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,-11.9
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,19.06
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
112457,Gables Close   Od,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.91
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.13
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.76
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.05
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.39
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.52
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.24
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.79
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,11.0,N Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,94.8
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,31.3
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.41
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.3
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,-13.65
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,-13.0
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,18.84
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,116.5
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
112457,Gables Close   Od,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.94
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.6
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.36
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.69
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.84
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.98
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.94
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,11.0,N Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,89.3
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,31.1
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.15
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.2
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,-11.78
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,-11.29
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,16.0
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.35
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.14
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.2
