Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.85
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.02
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.54
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,11.0,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,31.0
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.21
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,-10.21
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,-7.8
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,13.98
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.14
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.48
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,21.0,N Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.74
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.29
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.46
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.11
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.76
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.25
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,11.0,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,30.8
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.05
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,-13.59
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,-8.12
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,13.94
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,61.1
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.66
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.74
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.77
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.0
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.06
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.34
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.38
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.73
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,11.0,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,84.0
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,30.6
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.76
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.16
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,-11.0
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,-12.05
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,17.47
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
112457,Gables Close   Od,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.02
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.78
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.7
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.77
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.23
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.16
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.82
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,11.0,N Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,30.5
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.82
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,-10.26
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,-8.46
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,15.61
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,66.3
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.03
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.81
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.44
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.41
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-4.88
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.5
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.29
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,11.0,N Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,30.3
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,-6.9
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,-6.08
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,10.11
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.01
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,21.0,N Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.02
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.28
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.24
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.01
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.14
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,11.0,N Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,30.2
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.88
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,-8.22
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,-9.09
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,14.15
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.96
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.07
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.76
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.15
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.37
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.89
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,11.0,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,82.3
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,30.1
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.87
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.66
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,-11.12
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,-10.58
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,17.45
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
112457,Gables Close   Od,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.28
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.73
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.78
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.57
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.05
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.0
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,11.0,N Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,106.3
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.84
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.39
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,-13.85
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,-11.0
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,14.73
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.04
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.69
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.35
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-12.99
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.4
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.39
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,11.0,N Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,115.5
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.3
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.7
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,-15.03
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,-12.29
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,12.93
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,128.9
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,78.8
112457,Gables Close   Od,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.25
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.7
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.94
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.19
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.43
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.15
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-15.11
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.53
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,11.0,N Current (RMS),A,38.9
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,92.8
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,94.1
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,29.9
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.02
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,-11.4
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,-16.81
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,15.47
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,106.8
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
112457,Gables Close   Od,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.98
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.94
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.18
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.17
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.76
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.45
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.91
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.51
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,11.0,N Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,29.9
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.16
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,-9.44
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,-13.13
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,14.45
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.2
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.94
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.06
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.2
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.8
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.82
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.5
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.63
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,11.0,N Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,82.4
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,29.7
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.07
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,-13.7
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,15.57
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
112457,Gables Close   Od,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.0
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.88
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.17
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.0
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.68
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.21
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,11.0,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,76.7
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,29.6
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.73
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,-8.68
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,-11.39
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,14.66
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.04
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,-0.46
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,21.0,N Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.34
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.93
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.38
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.52
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.67
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,11.0,N Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,29.4
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.58
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.54
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,-7.42
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,-8.01
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,8.21
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.7
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.1
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,21.0,N Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.75
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.65
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.26
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.6
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.06
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,11.0,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.9
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,29.2
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.25
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,-8.36
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,-13.22
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,12.4
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,89.3
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
112457,Gables Close   Od,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.1
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,-0.59
