Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,21.0,N Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.41
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.63
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.85
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.83
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.81
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.8
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,11.0,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,29.0
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.12
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,-6.92
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,-9.6
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,10.21
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
112457,Gables Close   Od,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.3
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.88
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.54
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,21.0,N Current (RMS),A,23.4
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.48
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.06
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.5
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.0
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.04
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.75
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,11.0,N Current (RMS),A,33.5
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,60.9
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,28.8
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.36
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,-7.97
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,-11.93
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,11.29
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
112457,Gables Close   Od,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.22
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,-0.39
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,21.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.31
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.28
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.05
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.3
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.15
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.14
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,11.0,N Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,76.1
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,28.6
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.12
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,-7.45
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,-13.38
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,10.75
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
112457,Gables Close   Od,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,-1.51
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.78
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.67
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.61
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.55
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.1
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,11.0,N Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.8
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,-7.39
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,8.59
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.31
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,21.0,N Current (RMS),A,19.2
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.04
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.2
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.59
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.91
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.4
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,11.0,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.38
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.51
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,-10.04
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,-9.81
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,7.14
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.7
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.15
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.94
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.55
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-13.42
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.9
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,11.0,N Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,96.2
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,78.2
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,-9.91
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,-13.32
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,11.67
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,82.2
112457,Gables Close   Od,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.88
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.13
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,21.0,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.65
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.57
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.35
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-14.14
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.37
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,11.0,N Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,88.6
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.82
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.45
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,-9.45
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,-14.24
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,19.5
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
112457,Gables Close   Od,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.89
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.82
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.49
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-15.18
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.02
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,11.0,N Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,107.3
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,93.5
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.35
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,-12.46
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,-15.93
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,14.37
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
112457,Gables Close   Od,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.5
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.8
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,21.0,N Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.44
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.87
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.99
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-15.59
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.72
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,11.0,N Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,108.3
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,89.4
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.37
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,-10.99
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,-17.38
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,15.08
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,111.7
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
112457,Gables Close   Od,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,21.0,N Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.12
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.19
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.57
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.71
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.57
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,11.0,N Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.68
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,-8.6
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,-10.36
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,13.71
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.29
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,21.0,N Current (RMS),A,26.1
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.86
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.28
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.59
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.63
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.3
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,11.0,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.1
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.03
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,-8.78
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,-11.56
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,11.6
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,-1.33
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,21.0,N Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.03
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.94
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.13
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.84
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.81
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,11.0,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,89.3
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.2
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,-9.15
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,-11.44
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,9.49
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,94.3
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
112457,Gables Close   Od,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.86
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.44
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.53
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.39
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.04
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.16
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.71
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,11.0,N Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,105.8
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,73.3
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.24
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.25
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,-11.6
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,-11.92
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,12.16
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,56.5
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.62
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.01
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.75
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.18
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.49
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.69
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.35
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,11.0,N Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,110.1
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,66.1
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.84
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.16
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,-12.13
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,-11.07
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,13.36
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,115.7
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
112457,Gables Close   Od,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.59
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,21.0,N Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.56
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.36
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.2
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.74
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.25
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,11.0,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,78.5
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,-8.78
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,-8.61
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,12.84
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
