Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.35
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.49
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.34
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.66
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.61
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.84
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,11.0,N Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,85.6
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.73
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,-9.47
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,-8.7
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,11.19
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.35
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.19
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.23
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.7
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.67
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.47
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,11.0,N Current (RMS),A,37.1
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,96.6
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,59.9
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.31
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.13
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,-9.86
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,-10.63
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,17.66
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.02
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.01
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.9
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.55
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.64
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.79
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,11.0,N Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.32
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.53
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,-9.96
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,16.81
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
112457,Gables Close   Od,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,-2.16
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,21.0,N Current (RMS),A,25.2
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.58
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.98
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.94
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.59
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.78
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,11.0,N Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,79.3
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.1
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.59
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,-9.79
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,-7.6
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,9.63
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,21.0,N Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.63
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.8
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.22
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.81
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.08
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.85
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,11.0,N Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,82.0
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,-8.85
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,-9.72
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,12.73
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,-2.69
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,21.0,N Current (RMS),A,27.7
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.69
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.91
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.03
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.63
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,11.0,N Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,95.6
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,57.7
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.07
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.06
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,-10.83
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,-10.86
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,12.94
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,-1.84
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,21.0,N Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.61
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.72
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.09
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.81
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.8
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,11.0,N Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,105.2
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.64
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.96
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,-12.42
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,-10.57
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,13.96
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.21
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.6
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,21.0,N Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.24
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.77
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.78
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.13
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.44
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,11.0,N Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,109.3
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,84.6
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.27
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.77
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,-12.91
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,-12.92
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,22.04
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
112457,Gables Close   Od,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,-1.22
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,21.0,N Current (RMS),A,25.9
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.13
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.62
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-14.39
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.43
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.2
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,11.0,N Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,131.3
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,66.2
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.95
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.38
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,-15.76
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,-11.48
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,10.99
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,137.2
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,75.3
112457,Gables Close   Od,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,-1.5
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.73
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.05
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.56
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-16.15
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.1
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,11.0,N Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,106.4
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,100.1
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.83
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.42
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,-10.9
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,-15.07
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,11.6
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,112.8
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
112457,Gables Close   Od,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,-1.9
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,21.0,N Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.29
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.06
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.66
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.1
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.44
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,11.0,N Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,76.8
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.81
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.1
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,-9.89
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,-10.8
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,6.54
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,89.6
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,-1.6
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,21.0,N Current (RMS),A,24.4
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.62
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.0
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.37
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.9
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.03
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,11.0,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,77.5
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,-8.24
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,-11.29
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,8.43
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.59
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,-1.83
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,21.0,N Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.78
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.65
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.68
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.87
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.01
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,11.0,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,83.5
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,-9.36
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,-6.28
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,9.18
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.86
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,-1.63
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,21.0,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.79
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.0
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.62
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.62
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.89
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,11.0,N Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,89.3
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,89.5
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.66
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,-12.48
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,-12.33
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,11.26
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,113.1
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,89.4
112457,Gables Close   Od,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.23
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.42
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.79
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.0
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-16.16
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.17
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,11.0,N Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,94.1
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,111.0
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.32
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.7
112457,Gables Close   Od,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
