Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
112457,Gables Close   Od,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
112457,Gables Close   Od,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
112457,Gables Close   Od,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.31
112457,Gables Close   Od,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112457,Gables Close   Od,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,-10.71
112457,Gables Close   Od,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,-10.08
112457,Gables Close   Od,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,14.01
112457,Gables Close   Od,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
112457,Gables Close   Od,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.68
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.35
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.63
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.02
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.45
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.05
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.84
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.94
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,11.0,N Current (RMS),A,25.4
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,52.9
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.13
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,-9.4
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,-7.35
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,13.57
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.13
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.8
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.17
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.7
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.72
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,11.0,N Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.1
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,-8.08
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,-7.99
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,12.18
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.08
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,21.0,N Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.59
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.28
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.99
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.39
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.26
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,11.0,N Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.44
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,-7.91
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,-6.3
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,9.88
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,31.7
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
112457,Gables Close   Od,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.12
112457,Gables Close   Od,2023-08-10 04:50:00+00:00,feeder,21.0,N Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-10 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-10 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-10 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,21.0,N Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.19
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.89
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.75
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.76
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.7
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,11.0,N Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.22
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,-5.76
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,17.94
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,21.0,N Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.2
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.23
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.24
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.97
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.14
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,11.0,N Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.63
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,-7.29
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,-6.9
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,18.37
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,21.0,N Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.84
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.25
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.93
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.1
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.06
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,11.0,N Current (RMS),A,38.9
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.53
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,-7.98
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,-4.88
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,16.36
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,21.0,N Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.89
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.04
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.58
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.83
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,16.59
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,11.0,N Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,68.6
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.24
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,-7.57
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,-5.59
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,17.83
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.38
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,21.0,N Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.26
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.91
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.45
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-4.91
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,15.31
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,11.0,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,63.5
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.96
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,-7.5
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,-4.74
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,16.69
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.92
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.5
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.18
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.53
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.89
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,11.0,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,66.1
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.62
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,-7.28
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,-6.25
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,17.2
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.7
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.07
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.9
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.14
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.5
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,11.0,N Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.33
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,-6.97
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,-5.78
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,17.76
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.54
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.13
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.55
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.28
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.23
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.65
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,11.0,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,-7.27
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,-4.68
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,17.07
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.49
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.45
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.77
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.59
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.24
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,11.0,N Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.93
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,-7.03
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,-5.1
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,17.8
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,21.0,N Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.59
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.73
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.17
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.09
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.94
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,11.0,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,65.9
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.1
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,-7.23
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,-6.03
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,17.57
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.12
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.13
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.67
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.93
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,16.31
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,11.0,N Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,42.5
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.38
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,-6.63
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,-6.7
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,17.83
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.14
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,21.0,N Current (RMS),A,8.4
