Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.85
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.97
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.55
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.38
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,16.49
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,11.0,N Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.12
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,-7.52
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,-5.25
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,18.04
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.34
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,21.0,N Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.2
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.07
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.35
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.35
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.6
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,11.0,N Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.16
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,-7.3
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,-5.01
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,17.23
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.17
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.06
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.09
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.5
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,16.17
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,11.0,N Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,66.6
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.24
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,-6.98
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,-5.2
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,17.75
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.99
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.91
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.2
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.01
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,19.34
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,11.0,N Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.02
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,-7.18
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,-5.9
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,20.74
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.85
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.77
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.24
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-4.9
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,19.55
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,11.0,N Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.99
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,-7.23
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,-4.84
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,20.95
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,21.0,N Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.86
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.75
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.11
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.17
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,19.82
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,11.0,N Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.99
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,-7.07
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,-5.18
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,21.22
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.33
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.69
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.11
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.72
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.55
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,11.0,N Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.8
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,-7.07
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,-5.54
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,17.31
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.72
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,21.0,N Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.54
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.51
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.26
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.33
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.93
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,11.0,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,70.9
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.54
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,-7.31
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,-6.02
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,18.64
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.25
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.14
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.62
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.07
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,11.0,N Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,-7.11
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,-5.48
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,16.53
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.18
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.39
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.64
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.27
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.62
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.3
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,11.0,N Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.82
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,-7.42
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,-5.44
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,17.56
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.61
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.94
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.68
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.77
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.25
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,11.0,N Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.13
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,-7.77
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,-5.39
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,16.77
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,70.3
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.3
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.87
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.6
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.29
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.95
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,17.33
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,11.0,N Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,72.2
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.77
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,-7.23
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,-6.65
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,18.78
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.19
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.22
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.33
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.36
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,11.0,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,28.2
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.24
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,-7.24
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,-4.93
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,16.91
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.79
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,21.0,N Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.3
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.05
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.24
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.55
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.9
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,11.0,N Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.39
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,-7.32
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,-5.34
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,18.69
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,52.9
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,21.0,N Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.17
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.82
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.36
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.81
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,11.0,N Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.69
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,-7.97
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,-5.21
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,19.39
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
