Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,21.0,N Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.1
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.75
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.78
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.18
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,17.3
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,11.0,N Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,71.9
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,28.5
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.41
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,-7.14
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,18.96
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.58
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.22
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.91
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.96
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.03
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.95
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,11.0,N Current (RMS),A,23.4
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,59.9
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.5
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.49
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,-8.68
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,-9.31
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,11.59
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
112457,Gables Close   Od,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.4
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.16
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.76
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.01
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.86
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.86
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,11.0,N Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.06
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,-7.15
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,12.52
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.96
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.44
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.26
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.25
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,11.0,N Current (RMS),A,27.8
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.3
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.28
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,-9.07
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,-7.35
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,15.62
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.4
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.05
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.14
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.26
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.01
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.06
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.75
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.77
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,11.0,N Current (RMS),A,25.3
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.81
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,-12.2
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,-8.83
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,14.3
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.28
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.83
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.1
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.33
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.33
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.45
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,11.0,N Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.48
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,-11.61
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,-9.09
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,13.28
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,71.9
112457,Gables Close   Od,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.38
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.15
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.4
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.1
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.57
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.78
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.81
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,11.0,N Current (RMS),A,25.5
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,-11.72
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,-6.91
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,13.72
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
112457,Gables Close   Od,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.99
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.02
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.83
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.3
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.39
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.08
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.45
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,11.0,N Current (RMS),A,24.8
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.41
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,-10.38
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,-7.73
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,12.47
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
112457,Gables Close   Od,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.05
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.37
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.37
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.18
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.75
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,11.0,N Current (RMS),A,25.2
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.39
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,-11.21
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,-9.2
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,13.01
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
112457,Gables Close   Od,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.7
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.49
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.56
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.92
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.13
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.7
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,11.0,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.19
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.54
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,-11.79
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,-7.98
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,11.96
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
112457,Gables Close   Od,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.98
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,21.0,N Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.49
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.59
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.52
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.63
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,11.0,N Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,71.4
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.95
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,-11.77
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,-6.76
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,12.61
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
112457,Gables Close   Od,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.0
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,21.0,N Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.94
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.77
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.37
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.65
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,11.0,N Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,70.6
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.6
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,-10.46
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,-8.52
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,17.66
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.22
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,21.0,N Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.93
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.65
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.11
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,11.0,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.87
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,-11.16
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,-7.91
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,17.33
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
112457,Gables Close   Od,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.2
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.52
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.32
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.23
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.73
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.63
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.08
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.47
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,11.0,N Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.93
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,-12.15
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,-9.12
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,17.79
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
112457,Gables Close   Od,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.3
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,21.0,N Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.22
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.65
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.94
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.23
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,11.0,N Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.8
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,-11.26
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,-10.46
