Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,20.53
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.86
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.38
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.78
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.09
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.57
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.08
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,11.0,N Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,84.9
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.95
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,-13.33
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,-8.86
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,14.95
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
112457,Gables Close   Od,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.46
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,21.0,N Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.79
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.41
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.23
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.75
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.86
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,11.0,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,93.0
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,69.4
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.52
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,-13.4
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,-9.81
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,16.33
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
112457,Gables Close   Od,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.25
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.13
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.76
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.9
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.09
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.4
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,11.0,N Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,72.2
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,73.1
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.14
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,-11.07
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,-10.54
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,19.65
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,85.1
112457,Gables Close   Od,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.42
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.33
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.27
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.56
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.43
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,18.08
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,11.0,N Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,71.9
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,73.7
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.23
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,-11.18
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,-11.25
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,20.5
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
112457,Gables Close   Od,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.7
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.81
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.69
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.03
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.29
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.84
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,11.0,N Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,71.7
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.67
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,-11.59
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,-9.23
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,17.54
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,80.1
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
112457,Gables Close   Od,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.73
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.96
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.82
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.46
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.58
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.98
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,11.0,N Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,78.2
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,66.6
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.73
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,-11.26
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,-11.28
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,16.71
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.18
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.69
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.6
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.18
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.45
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.6
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.67
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,11.0,N Current (RMS),A,34.0
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.1
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.62
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,-12.63
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,-9.82
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,18.36
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
112457,Gables Close   Od,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.39
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.27
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.99
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.9
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.52
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.8
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,19.01
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,11.0,N Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.3
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,-10.84
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,-8.9
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,21.28
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,80.7
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
112457,Gables Close   Od,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.24
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.2
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.57
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.99
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.61
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.53
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,11.0,N Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,82.4
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.3
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,-12.26
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,-9.99
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,17.77
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,88.1
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
112457,Gables Close   Od,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.68
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.1
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.01
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.57
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.14
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.87
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.24
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,11.0,N Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.25
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,-12.53
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,-9.98
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,17.5
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.28
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.12
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.19
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,21.0,N Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.42
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.32
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.67
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.45
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.15
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,11.0,N Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,92.7
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,59.4
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.6
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,-14.06
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,-9.57
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,17.34
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.79
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.33
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,21.0,N Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.83
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.75
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-13.13
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.89
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.23
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,11.0,N Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,91.7
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.55
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,-14.37
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,17.85
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.61
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,21.0,N Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.37
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.11
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.92
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.31
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,11.0,N Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,101.0
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.03
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.55
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,-14.0
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,-10.77
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,24.92
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,105.9
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,103.1
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.74
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,21.0,N Current (RMS),A,27.4
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.35
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.62
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-13.89
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.0
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.12
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,11.0,N Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,101.8
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,51.5
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.83
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.81
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,-14.94
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,-9.15
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,17.86
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.74
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.02
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.2
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.16
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.4
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.02
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,11.0,N Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,94.2
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
