Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.66
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,-13.14
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,-8.97
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,16.76
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.79
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,21.0,N Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.64
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.83
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-13.95
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.65
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,17.66
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,11.0,N Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,110.3
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.27
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.32
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,-14.8
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,-10.12
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,20.44
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,114.4
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
112457,Gables Close   Od,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.64
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.74
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.62
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-14.29
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,20.1
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,11.0,N Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,117.7
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,83.8
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.72
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.09
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,-15.33
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,-8.79
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,22.74
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
112457,Gables Close   Od,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.88
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.75
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.27
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-13.39
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.76
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,16.03
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,11.0,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,109.6
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.49
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.98
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,-14.28
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,-10.13
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,18.91
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,114.5
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
112457,Gables Close   Od,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.84
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.39
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.75
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.92
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-13.12
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.16
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,17.64
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,11.0,N Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,117.0
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,63.3
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,74.5
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.41
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.76
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,-14.11
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,-11.55
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,20.58
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.89
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.1
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.2
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.84
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,18.19
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,11.0,N Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,97.3
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.4
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.85
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.65
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,-13.24
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,-9.63
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,21.01
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
112457,Gables Close   Od,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.37
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.97
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.33
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.26
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.4
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.48
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,16.19
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,11.0,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,90.0
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,68.1
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.25
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,-12.77
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,-10.29
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,19.16
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
112457,Gables Close   Od,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,80.3
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.66
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.89
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.94
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.77
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.08
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.33
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.85
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.15
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.54
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.15
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,11.0,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,88.5
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,68.7
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.99
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.74
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,-13.1
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,-13.32
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,21.23
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
112457,Gables Close   Od,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,89.6
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.76
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.83
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.39
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,21.0,N Current (RMS),A,24.2
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.29
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.71
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.12
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.48
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,19.97
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,11.0,N Current (RMS),A,37.1
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,86.2
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,83.4
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,28.2
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.2
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.47
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,-13.95
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,-13.87
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,22.8
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,106.3
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
112457,Gables Close   Od,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.02
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.69
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.2
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.59
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,21.0,N Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.7
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.67
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.29
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.6
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.2
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,11.0,N Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,95.0
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,28.2
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.57
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.69
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,-13.98
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,-10.8
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,22.79
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
112457,Gables Close   Od,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.14
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.03
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.7
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.0
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.07
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.12
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.67
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,21.93
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,11.0,N Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,92.3
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,91.1
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.98
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,-13.16
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,-11.37
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,27.92
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,85.8
112457,Gables Close   Od,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.6
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.57
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.02
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.14
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.9
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.97
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,20.92
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,11.0,N Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,82.1
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,66.1
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.74
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,-10.08
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,-11.56
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,26.49
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
112457,Gables Close   Od,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.1
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.31
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.32
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.43
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.44
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.07
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,11.0,N Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,80.1
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.75
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.79
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,-10.44
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,-10.08
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,19.17
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.45
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,21.0,N Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.68
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.9
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.34
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.77
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.4
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,11.0,N Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,84.2
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,70.3
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.83
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,-10.17
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,-12.01
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,24.85
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,95.7
112457,Gables Close   Od,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.36
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,21.0,N Current (RMS),A,23.4
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.76
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.44
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.68
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-13.95
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,18.83
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,11.0,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,85.9
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,91.4
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.3
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.28
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,-10.58
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,-14.32
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,24.19
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
112457,Gables Close   Od,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,101.3
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.81
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,21.0,N Current (RMS),A,21.3
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.17
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.33
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.92
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-15.56
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.24
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,11.0,N Current (RMS),A,49.8
