Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,106.9
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,60.8
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.03
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,-10.64
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,-16.02
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,20.04
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
112457,Gables Close   Od,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.93
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,21.0,N Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.0
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.97
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.49
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-16.54
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,20.53
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,11.0,N Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,114.3
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.3
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,24.46
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,-11.24
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,-17.09
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,26.46
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,127.2
112457,Gables Close   Od,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.3
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.75
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.97
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.44
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,24.2
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,11.0,N Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,100.6
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.69
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,-9.68
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,-12.36
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,28.67
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,119.0
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.15
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,21.0,N Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.82
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.46
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.65
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.8
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.95
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,11.0,N Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,78.9
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,60.8
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,83.8
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.33
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,-10.5
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,24.84
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.35
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.62
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.24
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.34
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.8
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.74
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,11.0,N Current (RMS),A,31.6
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,83.7
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,-10.09
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,-10.43
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,16.09
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,85.8
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
112457,Gables Close   Od,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.93
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.64
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.44
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.26
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.59
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,11.0,N Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,100.3
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.64
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,-12.18
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,-10.44
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,14.24
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.8
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.25
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.97
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.77
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.58
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.09
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,11.0,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,109.1
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.49
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,-12.8
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,-12.46
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,14.9
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.0
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.1
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.12
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.97
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.84
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.41
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.63
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,11.0,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.35
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,-11.68
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,-11.18
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,12.74
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.58
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.93
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.94
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.5
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.25
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.9
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,11.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,-10.27
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,-9.27
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,13.48
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
112457,Gables Close   Od,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.05
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,25.1
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.76
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.72
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.94
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.42
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.33
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,11.0,N Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.9
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,-8.98
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,-11.81
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,16.38
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
112457,Gables Close   Od,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.58
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.6
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.99
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.87
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.86
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.89
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.36
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,11.0,N Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,58.9
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.96
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,-8.62
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,-8.47
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,13.97
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.71
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,21.0,N Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.72
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.22
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.57
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.38
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.45
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,11.0,N Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,85.6
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.6
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,-10.92
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,-8.71
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,12.16
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,21.0,N Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.47
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.65
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.73
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.29
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.95
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,11.0,N Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,82.3
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.96
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,-10.94
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,-7.55
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,11.4
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.4
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.24
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.89
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.3
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,11.0,N Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,71.0
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.93
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,-9.52
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,-9.51
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,15.75
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.65
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.09
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.29
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.53
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.32
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.29
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,11.0,N Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.03
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,-10.78
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,-11.15
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,16.93
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
112457,Gables Close   Od,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.32
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.37
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,21.0,N Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
