Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.47
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.02
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.42
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.42
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,16.55
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,11.0,N Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,80.5
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.84
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,-9.96
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,17.92
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.25
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.33
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,21.0,N Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.38
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.78
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.97
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.93
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.19
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,11.0,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,77.8
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.84
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,-8.22
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,-13.03
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,18.52
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.26
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.39
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.39
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.65
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.44
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.15
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,18.41
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,11.0,N Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,77.9
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,77.7
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.3
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,-8.69
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,-9.23
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,20.8
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,76.8
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,63.2
112457,Gables Close   Od,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.8
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.2
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.99
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,21.0,N Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.58
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.7
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.51
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.72
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.65
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,11.0,N Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,98.4
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.09
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,-10.71
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,-9.36
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,17.65
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
112457,Gables Close   Od,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.31
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.43
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.54
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.45
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.17
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.35
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.82
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.86
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,11.0,N Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,121.7
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,64.4
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.88
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.97
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,-12.67
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,-11.5
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,18.29
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.64
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.64
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.05
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.77
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-13.19
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.79
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.73
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,11.0,N Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,117.2
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,73.8
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,70.5
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.83
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.83
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,-13.83
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,-12.07
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,20.37
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,117.9
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.37
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.83
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,21.0,N Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.74
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.98
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.6
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.99
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.71
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.28
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,11.0,N Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,116.0
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.2
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.37
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.24
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,-12.36
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,-10.81
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,22.1
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,116.3
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.38
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.37
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.06
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.43
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.91
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.06
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,11.0,N Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,97.7
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.88
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,-10.81
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,-9.22
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,14.05
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.41
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.72
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.59
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.6
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.67
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.6
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.73
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.7
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,11.0,N Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,94.0
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.26
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,-9.01
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,-12.54
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,18.42
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.5
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.79
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.51
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.76
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.15
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.03
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.9
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,17.22
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,11.0,N Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,86.5
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,83.4
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.33
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,-9.53
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,-13.54
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,21.02
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,42.5
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
112457,Gables Close   Od,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.35
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,21.0,N Current (RMS),A,25.5
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.16
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.78
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.09
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.44
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.54
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,18.63
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,11.0,N Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,91.9
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.56
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.15
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,-8.43
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,-11.5
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,23.98
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
112457,Gables Close   Od,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.96
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.34
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.55
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,21.0,N Current (RMS),A,26.6
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,3.2
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.85
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.38
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.37
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.79
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.07
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,11.0,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,71.4
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.34
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,-8.7
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,-12.66
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,22.62
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
112457,Gables Close   Od,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.24
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.91
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.55
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.5
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,21.0,N Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.72
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.53
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.0
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.45
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.63
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,11.0,N Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,97.2
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,86.5
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,66.9
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.92
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,25.77
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,-10.72
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,-17.99
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,24.12
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,132.1
112457,Gables Close   Od,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.84
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.98
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.88
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,15.06
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,21.0,N Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,63.2
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.34
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.94
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.2
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.79
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,17.76
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,11.0,N Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,98.2
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,80.3
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.72
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.78
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,-9.18
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,-16.68
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,32.82
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.3
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
112457,Gables Close   Od,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,139.2
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.58
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.13
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.31
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,21.0,N Current (RMS),A,23.0
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.67
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.67
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.51
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.22
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.56
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,11.0,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,94.2
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,77.6
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,62.7
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.8
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,-8.06
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,-13.53
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,18.7
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,95.0
112457,Gables Close   Od,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.0
