Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.19
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.55
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.78
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.83
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.39
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.85
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,16.37
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,11.0,N Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,103.2
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.55
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.26
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,-9.39
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,-12.19
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,19.57
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
112457,Gables Close   Od,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.44
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,21.0,N Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.78
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.98
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.73
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.45
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-13.01
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,16.9
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,11.0,N Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,112.6
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,79.2
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.52
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.65
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,-11.13
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,-13.81
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,19.34
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
112457,Gables Close   Od,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.12
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.31
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.3
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,21.0,N Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.45
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.13
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.16
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.91
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.35
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,11.0,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,101.2
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,65.4
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.32
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.45
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,-9.47
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,-10.88
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,16.65
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
112457,Gables Close   Od,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.79
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,3.7
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.83
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.48
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.21
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.16
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,18.67
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,11.0,N Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,104.5
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.6
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,-10.88
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,-12.08
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,21.47
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
112457,Gables Close   Od,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.89
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.41
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.3
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.61
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.67
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.92
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,18.88
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,11.0,N Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,117.1
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,80.3
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.48
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,-10.9
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,-13.81
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,22.78
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.67
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.63
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,21.0,N Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.74
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.42
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.58
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.94
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.4
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.29
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,11.0,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,83.9
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,77.5
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.09
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,-9.72
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,-14.31
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,16.35
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.8
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
112457,Gables Close   Od,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.69
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.74
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,21.0,N Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.68
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.92
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.96
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.86
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.73
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,11.0,N Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,85.3
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.62
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,-7.67
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,-14.7
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,18.47
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
112457,Gables Close   Od,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,78.1
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.39
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.32
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.04
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.5
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.25
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,21.0,N Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.63
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.96
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.27
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.57
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.1
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.67
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,11.0,N Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.28
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,-4.08
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,-12.56
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,13.92
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
112457,Gables Close   Od,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.04
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.33
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.14
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.63
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.63
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.32
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.44
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.06
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.79
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,11.0,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,77.8
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.96
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,-5.9
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,-10.33
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,15.93
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.78
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.16
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.75
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.45
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.59
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.94
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.37
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.25
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,11.0,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,75.8
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.01
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,-8.78
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,-9.77
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,19.73
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
112457,Gables Close   Od,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.73
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,21.0,N Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.88
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.73
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.69
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.62
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.21
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,11.0,N Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,-9.57
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,20.93
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.57
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.25
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,11.53
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,21.0,N Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.11
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.68
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.7
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.29
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.93
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.71
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,11.0,N Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.12
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,-7.04
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,-7.46
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,25.24
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.53
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.72
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.01
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.74
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,21.0,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.26
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.75
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.83
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.86
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.56
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.03
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,11.0,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.28
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,-6.84
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,-10.63
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,12.77
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
112457,Gables Close   Od,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.94
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.9
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,21.0,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.41
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.05
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.75
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.13
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-13.25
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.07
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,11.0,N Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,98.0
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,82.1
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.04
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.85
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,-13.08
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,-13.71
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,14.97
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
112457,Gables Close   Od,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.68
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.25
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.28
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,21.0,N Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.36
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.46
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.69
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.84
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.51
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,11.0,N Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,103.6
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.68
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,-11.44
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,-7.03
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,8.78
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
