Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,21.0,N Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.16
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.86
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.27
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.99
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,11.0,N Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,76.3
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.54
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,-8.69
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,-6.67
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,12.53
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.33
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.54
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.71
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.38
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.24
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.66
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.87
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,11.0,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.46
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,-9.24
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,-5.32
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,6.41
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.71
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,21.0,N Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.81
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.31
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.54
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.99
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-13.38
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.46
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,11.0,N Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,68.7
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,88.9
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.75
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,-8.92
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,-12.86
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,8.17
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,92.9
112457,Gables Close   Od,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.87
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,21.0,N Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.8
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.2
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.18
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.47
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.94
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,11.0,N Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,79.2
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.3
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.59
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,-8.94
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,-12.69
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,16.82
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,82.6
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
112457,Gables Close   Od,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.16
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.81
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.38
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.52
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.36
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,11.0,N Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,85.8
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.96
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,-10.37
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,-8.61
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,13.82
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
112457,Gables Close   Od,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.35
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.03
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.31
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.61
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.58
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,11.0,N Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,107.3
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.17
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.02
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,-13.6
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,-11.05
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,14.8
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.29
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.15
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.05
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.98
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.51
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.73
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,11.0,N Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,92.9
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,64.4
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.72
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.94
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,-12.14
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,-10.68
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,13.02
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.99
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.28
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.92
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.69
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.64
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.49
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,11.0,N Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,87.0
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.87
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,-11.01
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,-10.8
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,14.48
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,92.7
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
112457,Gables Close   Od,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.75
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.48
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.66
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.3
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.0
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.74
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.3
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,11.0,N Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,78.2
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.21
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,-10.76
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,-12.21
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,10.78
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
112457,Gables Close   Od,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.14
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,21.0,N Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.48
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.29
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.45
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.67
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.16
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,11.0,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,67.9
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.46
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,-8.79
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,-9.5
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,9.3
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
112457,Gables Close   Od,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.02
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,21.0,N Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.46
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.65
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.7
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.1
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.44
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,11.0,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.15
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,-9.78
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,-10.07
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,14.46
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,37.1
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.54
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.61
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.13
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.29
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.31
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,11.0,N Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,66.3
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.43
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,-7.89
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,12.8
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.33
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.17
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.68
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.3
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,21.0,N Current (RMS),A,33.1
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.46
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.56
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.69
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.42
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.55
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,11.0,N Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.89
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,-12.87
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,-10.11
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,12.85
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
112457,Gables Close   Od,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-3.24
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,21.0,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.79
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.62
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.75
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.38
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,19.31
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,11.0,N Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,73.7
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,83.9
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.88
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,-11.99
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,-9.77
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,22.38
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,98.1
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
112457,Gables Close   Od,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.14
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.43
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,21.0,N Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.55
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.89
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.76
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.01
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.76
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,11.0,N Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,67.1
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
