Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.11
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,-11.23
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,-6.86
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,15.19
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.07
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.08
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.76
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.4
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.86
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.99
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,11.0,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.38
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,-9.44
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,-6.25
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,14.06
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,21.0,N Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.72
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.75
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.64
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.12
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.03
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,11.0,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.3
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.16
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,-9.82
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,-7.45
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,13.28
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.37
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,21.0,N Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.78
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.76
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.46
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.02
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.48
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,11.0,N Current (RMS),A,28.9
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,79.7
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.01
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,-10.52
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,-9.24
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,14.85
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.53
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.14
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.74
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.16
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.95
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.07
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.79
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,11.0,N Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,58.1
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.06
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,-11.49
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,-8.11
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,14.93
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.88
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.57
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.09
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.12
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.05
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.59
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,11.0,N Current (RMS),A,25.7
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.06
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,-9.7
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,-8.45
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,14.48
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,34.0
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
112457,Gables Close   Od,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.2
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.11
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.58
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.79
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.62
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.01
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,11.0,N Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.38
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,-8.76
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,-8.8
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,13.2
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,33.1
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.18
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,21.0,N Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.96
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.25
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.98
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.06
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.4
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,11.0,N Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.73
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,-9.03
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,-7.16
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,10.58
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,31.7
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.39
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.87
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.68
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.69
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.38
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,11.0,N Current (RMS),A,24.2
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.8
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,-9.77
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,-7.55
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,8.64
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.22
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,21.0,N Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.06
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.79
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.79
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.48
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.51
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,11.0,N Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.0
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.94
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,-8.77
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,-6.53
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,9.73
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.9
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,21.0,N Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.32
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.91
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.08
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.71
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.68
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,11.0,N Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.74
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,-8.09
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,-7.47
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,8.57
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.28
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.41
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.48
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.35
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.56
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.98
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.14
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,11.0,N Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.6
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,-9.26
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,9.55
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
112457,Gables Close   Od,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.96
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,21.0,N Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.31
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.03
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.28
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.9
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.43
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,11.0,N Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,29.9
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,-7.25
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,-5.98
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,8.39
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,27.3
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.27
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.45
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,21.0,N Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.59
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.84
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.48
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.28
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.24
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,11.0,N Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,-7.5
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,-6.0
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,8.69
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,25.6
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.13
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.88
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.55
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.52
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.67
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.36
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,11.0,N Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.75
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,-7.63
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,-6.5
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,8.49
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,26.5
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.25
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.82
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,21.0,N Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.97
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.27
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.22
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.63
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.9
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,11.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
