Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,-7.27
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,-6.38
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,8.72
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,27.4
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.82
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,21.0,N Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.13
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.02
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.16
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.48
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,11.0,N Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.37
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,-8.04
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,-6.12
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,8.29
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,26.9
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.73
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,21.0,N Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.43
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.47
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.6
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.72
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.37
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,11.0,N Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.32
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,-8.61
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,-8.11
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,8.09
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.76
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,21.0,N Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.44
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.42
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.81
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.91
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.8
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,11.0,N Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.83
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,-7.79
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,-6.93
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,7.55
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.36
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.53
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.67
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.73
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.38
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.09
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.5
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.79
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,-7.68
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,-6.02
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,7.85
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,27.6
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.73
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.06
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.11
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.6
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.98
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,11.0,N Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.28
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,-7.06
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,-6.29
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,8.71
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,26.0
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.34
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.03
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.81
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.39
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.42
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.84
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,11.0,N Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.99
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,-7.34
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,-5.08
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,7.48
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.25
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.95
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.95
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.09
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.35
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.97
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,11.0,N Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.1
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,-7.99
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,-5.1
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,7.49
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,25.8
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.81
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.24
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.85
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.6
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.25
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.94
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.78
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,-7.56
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,-7.27
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,7.75
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.81
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.78
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.81
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.13
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,11.0,N Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.95
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,-7.85
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,-5.91
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,7.8
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,21.0,N Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.85
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.09
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.37
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.51
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.39
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,11.0,N Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.4
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,-6.64
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,8.89
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.18
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,21.0,N Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.12
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.3
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.63
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.25
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.61
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,11.0,N Current (RMS),A,22.1
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.62
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,-7.7
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,-5.08
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,11.14
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.58
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.33
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.49
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.9
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.97
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,11.0,N Current (RMS),A,22.7
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.87
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,-7.54
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,-6.44
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,11.6
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.11
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,21.0,N Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.32
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.39
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.49
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.73
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.01
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,11.0,N Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.5
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,-7.46
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,-5.42
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,11.55
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,28.9
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,21.0,N Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.27
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.05
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.83
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.54
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,11.0,N Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.29
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,-7.09
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,-6.86
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,10.23
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,26.0
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,21.0,N Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.53
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.89
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.78
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.83
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.92
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,11.0,N Current (RMS),A,18.9
