Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.07
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,-6.79
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,-5.99
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,8.44
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.48
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,21.0,N Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.12
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.63
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.24
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.43
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.87
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,11.0,N Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.02
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,-7.3
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,-6.76
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,8.35
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.48
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.67
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.0
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.39
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.43
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.02
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,11.0,N Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,-7.42
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,-6.42
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,8.5
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.17
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.09
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.28
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.68
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.6
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,11.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.31
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,-7.29
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,-7.68
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,10.24
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,29.5
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,21.0,N Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.16
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.23
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.14
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.35
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.71
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,11.0,N Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.49
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,-7.17
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,-6.29
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,8.32
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,29.1
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.07
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.78
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.9
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.09
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.1
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.96
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,11.0,N Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.26
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,-8.12
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,-6.81
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,8.74
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.33
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.52
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.95
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.32
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.21
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,11.0,N Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,58.1
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.83
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,-8.97
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,-6.38
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,8.96
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.76
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,21.0,N Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.07
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.82
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.12
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.0
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.13
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,11.0,N Current (RMS),A,23.8
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,58.1
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.1
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,-9.21
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,-7.46
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,8.89
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.79
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,21.0,N Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.95
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.41
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.92
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.33
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.07
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,11.0,N Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,58.9
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.95
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,-8.93
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,-9.19
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,9.87
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.26
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.09
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,21.0,N Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.12
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.52
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.96
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.16
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.85
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,11.0,N Current (RMS),A,25.3
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.85
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,-8.92
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,-7.9
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,8.94
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.06
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,21.0,N Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.91
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.89
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.27
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.6
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.17
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,11.0,N Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,28.2
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.21
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,-9.18
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,-6.15
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,9.23
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,31.9
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.06
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,21.0,N Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.6
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.6
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.12
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,11.0,N Current (RMS),A,25.2
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,63.2
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.38
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,-9.45
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,-7.38
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,9.19
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,21.0,N Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.92
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.33
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.09
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.3
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.06
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,11.0,N Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.88
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,-8.18
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,-6.52
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,10.62
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.65
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.98
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.72
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.79
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.79
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,11.0,N Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.38
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,-7.91
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,-9.13
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,11.33
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.37
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,21.0,N Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.28
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.16
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.97
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.91
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.7
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,11.0,N Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.12
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,-8.25
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,-7.31
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,11.08
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,21.0,N Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.9
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.86
