Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.11
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.27
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.66
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,11.0,N Current (RMS),A,27.5
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.41
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,-8.32
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,-7.34
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,12.87
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,21.0,N Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.75
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.03
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.7
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.82
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,11.0,N Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.5
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,-9.56
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,-8.57
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,13.32
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.1
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
112457,Gables Close   Od,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,21.0,N Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.48
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.43
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.01
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.72
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.23
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,11.0,N Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.92
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,-10.11
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,-6.78
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,13.74
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,21.0,N Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.59
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.87
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.83
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.71
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.74
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,11.0,N Current (RMS),A,27.6
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.42
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,-8.96
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,-8.0
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,13.09
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,21.0,N Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.72
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.02
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.22
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.31
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.99
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,11.0,N Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.22
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,-9.22
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,-10.63
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,14.56
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,61.8
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.67
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.02
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.97
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.06
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.42
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,11.0,N Current (RMS),A,26.7
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,59.4
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.33
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,-8.99
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,-7.58
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,14.17
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.9
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.46
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.52
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.76
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.99
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.73
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,11.0,N Current (RMS),A,27.5
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.25
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,-9.85
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,-7.69
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,15.63
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.9
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.71
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.95
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.89
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.43
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,18.54
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,11.0,N Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,77.3
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.09
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,-10.98
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,-9.17
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,20.44
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
112457,Gables Close   Od,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.75
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.75
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,21.0,N Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.46
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.13
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.75
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.82
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,17.92
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,11.0,N Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.88
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,-10.88
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,-8.57
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,19.54
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
112457,Gables Close   Od,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.65
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.73
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.88
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,21.0,N Current (RMS),A,20.3
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.43
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.21
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.57
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,16.11
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,11.0,N Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,82.4
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,66.9
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.38
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,-12.35
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,-9.3
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,17.99
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.29
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.84
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.92
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.83
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.91
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.86
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.81
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.29
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,11.0,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,86.5
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.2
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,-12.07
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,-10.65
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,20.22
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,93.2
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.84
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.94
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,21.0,N Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.58
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.15
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.16
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.32
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,19.47
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,11.0,N Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,80.5
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.98
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,-11.55
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,-8.86
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,21.42
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
112457,Gables Close   Od,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,88.7
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.34
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.26
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.26
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.57
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.44
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,23.07
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,11.0,N Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,96.1
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.6
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,-10.81
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,-8.28
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,24.84
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.95
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.45
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.1
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,21.0,N Current (RMS),A,19.2
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.73
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.4
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.16
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.04
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,24.36
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,11.0,N Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,75.4
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,101.1
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.35
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,-11.46
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,-10.49
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,26.46
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,85.9
112457,Gables Close   Od,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.49
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,21.0,N Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.35
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.94
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.39
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.23
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,21.22
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,11.0,N Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,88.6
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.87
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,-11.69
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,-9.76
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,23.7
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
112457,Gables Close   Od,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.65
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
