Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.34
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.31
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.49
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.33
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.7
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,25.15
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,11.0,N Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,103.8
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.13
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,-12.85
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,-8.81
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,27.48
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.61
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.4
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,21.0,N Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.74
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.04
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.98
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.67
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,22.0
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,11.0,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,86.8
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,91.2
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.65
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,-12.28
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,-10.84
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,24.41
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
112457,Gables Close   Od,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.46
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.35
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.34
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,21.0,N Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.13
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.82
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.17
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.47
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,21.29
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,11.0,N Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,91.0
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,88.9
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.28
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,-13.52
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,-11.0
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,23.63
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
112457,Gables Close   Od,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,98.9
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.2
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.16
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.48
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,21.0,N Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.97
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.09
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.49
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.8
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,24.07
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,11.0,N Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,91.8
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,71.5
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,100.5
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.29
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,-13.73
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,-11.96
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,26.55
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
112457,Gables Close   Od,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.05
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.29
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.09
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.61
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.18
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.93
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,28.91
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,11.0,N Current (RMS),A,56.7
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,82.5
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,82.9
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,120.1
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.65
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,-12.37
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,-12.49
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,31.2
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
112457,Gables Close   Od,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.82
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.86
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.42
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,21.0,N Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.86
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.16
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.81
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.04
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,28.87
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,11.0,N Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,88.3
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,78.2
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,120.1
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.98
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,-12.07
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,-13.9
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,31.28
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
112457,Gables Close   Od,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,129.9
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.78
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.44
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.52
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,21.0,N Current (RMS),A,27.4
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.67
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.14
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.5
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.72
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,21.3
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,11.0,N Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,94.0
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,77.4
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,88.6
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.4
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.93
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,-13.78
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,-13.15
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,23.82
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,99.7
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,107.0
112457,Gables Close   Od,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.51
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.1
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.06
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.49
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.46
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,17.89
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,11.0,N Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,83.3
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,85.5
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.1
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,-12.55
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,-12.29
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,20.4
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
112457,Gables Close   Od,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.52
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.26
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.73
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,21.0,N Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.87
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.39
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.35
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.58
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,18.93
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,11.0,N Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,87.0
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,79.7
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.92
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,-11.41
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,-13.84
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,21.67
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,91.9
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
112457,Gables Close   Od,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.22
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.66
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,21.0,N Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.15
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.02
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.48
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.05
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,17.97
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,11.0,N Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.23
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,-11.54
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,-10.71
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,20.78
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
112457,Gables Close   Od,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.19
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,21.0,N Current (RMS),A,23.8
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.1
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.81
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.82
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.16
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.19
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,11.0,N Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,97.0
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.84
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.43
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,-12.87
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,-10.31
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,25.38
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
112457,Gables Close   Od,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,106.7
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.88
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.27
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,21.0,N Current (RMS),A,25.1
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.53
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.55
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-13.24
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.69
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,19.85
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,11.0,N Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,115.3
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,70.0
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.17
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.44
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,-14.28
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,-12.95
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,24.49
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,119.9
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
112457,Gables Close   Od,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,103.7
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.68
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.92
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.11
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,21.0,N Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.25
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.44
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-14.78
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,18.96
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,11.0,N Current (RMS),A,52.9
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,121.2
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,80.1
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.91
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.11
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,-15.72
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,23.07
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
112457,Gables Close   Od,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.29
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.58
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.0
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,21.0,N Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.46
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.92
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-14.85
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.75
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,15.91
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,11.0,N Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,111.3
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.21
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,-15.71
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,-12.34
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,19.91
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,115.7
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
112457,Gables Close   Od,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.73
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.82
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.44
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,21.0,N Current (RMS),A,23.7
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.54
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.73
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.79
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.07
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,16.96
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,11.0,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,100.8
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,83.1
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,71.5
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.46
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,-13.86
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,-14.89
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,21.4
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
