Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
112457,Gables Close   Od,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.21
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.06
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-3.13
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.1
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,21.0,N Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.33
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.51
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-13.14
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.41
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,17.79
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,11.0,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,97.8
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,72.2
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,73.9
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.5
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.72
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,-15.19
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,-12.54
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,21.89
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,109.9
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
112457,Gables Close   Od,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.7
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.37
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.64
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,21.0,N Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.43
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.22
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-16.54
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.06
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.75
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,11.0,N Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,125.3
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,72.8
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.15
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.92
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,-17.63
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,-12.43
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,22.39
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,130.3
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
112457,Gables Close   Od,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.94
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.81
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.29
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.64
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,21.0,N Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.38
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.03
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.42
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-14.85
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.72
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,21.19
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,11.0,N Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,117.9
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,73.7
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,87.6
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.58
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.97
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,-16.66
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,-13.01
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,26.84
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,129.2
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
112457,Gables Close   Od,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.82
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.13
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.15
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.38
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.94
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.23
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-13.89
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.0
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,18.35
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,11.0,N Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,104.3
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,83.8
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,76.3
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.06
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,-16.02
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,-14.15
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,23.73
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,117.0
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,108.9
112457,Gables Close   Od,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.44
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.11
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.0
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.56
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.59
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.87
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.64
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-16.2
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,23.61
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,11.0,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,102.0
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,108.4
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,98.5
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.98
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,25.03
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,-12.75
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,-17.4
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,25.6
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,126.1
112457,Gables Close   Od,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,106.3
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.63
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.11
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.29
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,21.0,N Current (RMS),A,22.7
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.29
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.32
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.64
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.68
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-14.54
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,21.98
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,11.0,N Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,102.8
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,103.5
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,90.9
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.74
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,25.95
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,-13.67
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,-16.65
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,24.27
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,128.2
112457,Gables Close   Od,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,100.3
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.18
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.55
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.5
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,21.0,N Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.22
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.2
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.09
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-14.21
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,28.12
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,11.0,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,105.3
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,102.8
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,116.6
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.84
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,25.38
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,-12.98
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,-15.76
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,31.62
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,109.6
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
112457,Gables Close   Od,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,131.0
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.85
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.57
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.45
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.18
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.4
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.11
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.27
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.19
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-17.2
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,27.46
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,11.0,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,106.8
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,119.9
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,114.0
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.39
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,28.96
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,-13.76
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,-19.65
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,30.64
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,145.7
112457,Gables Close   Od,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.93
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,21.0,N Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.92
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.13
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.81
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-12.16
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-14.92
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,23.59
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,11.0,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,104.5
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,102.0
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,98.2
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.53
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.95
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,-14.13
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,-16.02
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,27.51
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
112457,Gables Close   Od,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.14
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.9
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,21.0,N Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.91
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.81
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.69
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.92
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.29
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,22.1
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,11.0,N Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,97.2
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,92.1
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.7
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,-15.06
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,-13.29
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,26.0
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,118.0
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
112457,Gables Close   Od,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.47
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,21.0,N Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.57
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.16
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.51
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.95
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-14.61
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,24.02
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,11.0,N Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,114.5
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,94.4
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,99.5
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.87
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.76
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,-12.86
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,-15.9
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,33.5
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,121.0
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,113.2
112457,Gables Close   Od,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,138.7
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.05
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.89
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.54
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,21.0,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.19
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.91
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.29
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-14.45
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.44
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,24.68
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,11.0,N Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,124.2
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,84.5
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,102.3
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.93
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.96
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,-15.44
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,-15.34
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,27.22
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
112457,Gables Close   Od,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.47
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.08
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.38
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.43
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-15.53
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.99
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,23.51
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,11.0,N Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,133.8
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,87.4
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,97.3
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.95
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.9
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,-16.42
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,-14.88
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,25.59
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,137.8
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
112457,Gables Close   Od,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.1
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.07
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.38
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-14.26
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-12.39
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.47
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,11.0,N Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,126.2
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,81.8
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.27
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.01
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,-15.03
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,-13.5
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,21.58
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
112457,Gables Close   Od,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.47
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.52
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.98
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.07
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.0
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.88
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.41
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-13.27
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,18.7
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,11.0,N Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,99.7
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
