Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.71
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.47
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,-12.34
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,-14.79
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,20.67
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
112457,Gables Close   Od,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.53
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.14
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.71
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.8
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.96
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.17
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.97
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.18
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,20.67
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,11.0,N Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,89.1
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,86.4
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.93
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.49
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,-11.13
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,-12.32
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,22.39
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
112457,Gables Close   Od,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.73
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.09
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,21.0,N Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.84
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.17
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.64
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.85
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.48
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,11.0,N Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,97.2
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,78.8
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.3
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.9
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,-11.9
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,-10.82
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,20.57
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,105.1
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.18
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.08
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,21.0,N Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.05
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.08
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.75
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.75
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,24.74
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,11.0,N Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,104.9
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,59.9
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,103.7
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.26
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,-12.98
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,-11.71
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,31.82
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,133.9
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.08
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.01
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.69
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.82
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,21.0,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.53
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.74
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.4
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.47
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,26.47
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,11.0,N Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,91.6
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,110.5
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.08
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.82
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,-13.41
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,-12.16
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,32.29
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,63.5
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,95.2
112457,Gables Close   Od,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.86
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.1
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-4.15
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.27
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,21.0,N Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.55
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.42
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.76
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.42
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,26.03
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,11.0,N Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,102.7
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,108.2
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.75
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.28
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,-13.86
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,-14.57
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,28.3
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,115.0
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
112457,Gables Close   Od,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,117.7
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.95
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.42
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.7
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,21.0,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.68
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.05
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.07
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.62
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.87
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,11.0,N Current (RMS),A,32.9
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,86.8
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,68.2
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.48
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,-11.88
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,-14.04
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,19.56
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,101.9
112457,Gables Close   Od,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.17
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.73
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,21.0,N Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.36
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.15
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.88
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.34
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.68
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,11.0,N Current (RMS),A,29.1
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.52
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,-10.06
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,-8.64
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,13.41
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.89
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.21
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,21.0,N Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.37
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.39
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.31
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.19
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.17
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,11.0,N Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,73.1
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.28
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,-10.7
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,-9.22
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,16.38
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
112457,Gables Close   Od,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.48
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.75
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,21.0,N Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.14
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.9
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.3
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.2
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.56
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,11.0,N Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.5
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,-8.78
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,-11.01
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,13.31
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.19
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.27
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,21.0,N Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,3.8
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.75
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.45
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.37
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.12
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.59
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,11.0,N Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,85.5
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,63.5
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.04
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,-9.56
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,-9.9
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,9.86
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.95
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.14
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.64
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.86
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.04
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,11.0,N Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,94.4
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.55
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,-10.98
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,-11.43
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,13.99
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
112457,Gables Close   Od,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.82
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.95
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.85
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.97
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-14.45
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,17.28
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,11.0,N Current (RMS),A,32.3
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,109.7
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,87.5
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,73.1
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.8
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.57
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,-12.16
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,-15.36
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,19.1
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,115.0
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
112457,Gables Close   Od,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.37
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.41
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.25
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.86
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.43
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.74
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,11.0,N Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,97.7
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,71.4
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.73
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.28
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,-12.19
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,-12.44
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,18.11
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
112457,Gables Close   Od,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.5
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.79
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.36
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.77
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-13.77
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,16.16
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,11.0,N Current (RMS),A,32.3
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,102.5
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,87.1
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.92
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.51
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,-11.93
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,-15.01
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,20.03
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,104.2
112457,Gables Close   Od,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.3
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.07
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.89
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.3
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-15.19
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.09
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,11.0,N Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,123.7
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,91.6
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,56.6
