Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.6
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.88
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,-13.66
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,-16.73
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,17.39
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
112457,Gables Close   Od,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.86
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.48
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.62
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.45
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,21.0,N Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.64
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.16
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.11
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-13.42
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.38
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,11.0,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,111.4
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.53
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.02
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,-12.59
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,-16.03
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,19.84
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
112457,Gables Close   Od,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.12
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.39
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.95
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,21.0,N Current (RMS),A,34.3
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.06
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.54
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.29
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-16.85
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.12
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,11.0,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,93.8
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,105.8
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.86
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.66
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,-11.52
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,-20.24
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,21.07
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,66.3
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,141.4
112457,Gables Close   Od,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,89.3
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.65
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.13
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.11
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.17
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,21.0,N Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.22
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.35
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.38
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.71
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.68
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,11.0,N Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,95.4
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,71.9
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,-9.05
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,-14.82
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,13.86
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
112457,Gables Close   Od,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.13
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.81
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.84
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,21.0,N Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.65
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.95
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.98
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.64
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.17
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,11.0,N Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,103.4
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.61
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.09
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,-10.55
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,-11.45
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,14.01
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.53
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.38
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,21.0,N Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.59
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.11
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.29
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.38
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.45
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.95
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,11.0,N Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,102.3
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.06
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.89
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,-9.01
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,-11.63
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,13.3
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,96.7
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.63
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.65
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.33
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.66
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.62
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,21.0,N Current (RMS),A,25.4
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.6
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.78
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.56
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.34
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.99
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.76
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,19.59
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,11.0,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,111.5
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.14
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.22
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,-9.66
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,-14.41
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,20.21
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
112457,Gables Close   Od,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.42
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.97
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.98
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,21.0,N Current (RMS),A,27.7
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.76
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.19
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.04
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.28
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.81
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,19.99
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,11.0,N Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,87.3
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,83.5
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.16
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,-7.81
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,-12.79
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,19.15
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
112457,Gables Close   Od,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.87
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.4
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,-0.47
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,21.0,N Current (RMS),A,26.6
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.7
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.44
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.19
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.77
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.71
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.6
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,26.44
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,11.0,N Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,83.7
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,111.8
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.06
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,-7.38
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,-16.0
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,25.98
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
112457,Gables Close   Od,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,111.1
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.48
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.62
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.16
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.34
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.98
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.16
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.24
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,21.38
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,11.0,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,98.3
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,79.5
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,89.8
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.99
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.34
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,-11.64
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,-13.33
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,22.0
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
112457,Gables Close   Od,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.89
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.79
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.95
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.77
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.68
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-16.46
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,22.69
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,11.0,N Current (RMS),A,33.1
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,121.8
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,108.4
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,94.6
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.77
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.12
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,-12.46
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,-17.16
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,24.58
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,126.8
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,120.8
112457,Gables Close   Od,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.8
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.86
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.37
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.33
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.01
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.34
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-13.78
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,19.45
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,11.0,N Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,123.0
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,86.9
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,83.7
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.57
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.13
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,-12.47
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,-15.4
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,22.31
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,129.4
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,104.8
112457,Gables Close   Od,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.49
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.14
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.41
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,21.0,N Current (RMS),A,18.9
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.56
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.21
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.85
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.19
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,11.0,N Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,107.6
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.17
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.01
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,-11.08
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,-13.99
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,17.61
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,111.4
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,94.9
112457,Gables Close   Od,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,74.7
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.98
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.18
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.95
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.36
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.89
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.23
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.63
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-14.07
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.88
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,11.0,N Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,99.1
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,85.6
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.38
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.83
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,-9.81
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,-16.02
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,17.51
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
112457,Gables Close   Od,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.39
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.22
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,21.0,N Current (RMS),A,22.7
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.43
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.77
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.74
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.95
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-16.5
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,16.54
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,11.0,N Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,90.4
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,107.1
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,70.8
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.03
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,22.66
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,-8.75
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,-17.84
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,20.38
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
112457,Gables Close   Od,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.46
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.78
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.73
