Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.55
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.57
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,19.26
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,11.0,N Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,98.3
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,83.6
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,84.4
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.95
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.67
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,-10.23
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,-13.19
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,22.95
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,101.6
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
112457,Gables Close   Od,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.09
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.19
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.22
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.93
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.02
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.73
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,17.0
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,11.0,N Current (RMS),A,31.6
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,83.5
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,72.5
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.87
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.45
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,-7.93
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,-12.1
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,17.1
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.88
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.53
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.18
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.04
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,17.26
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,11.0,N Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,77.3
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.97
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,-8.57
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,-5.96
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,16.2
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
112457,Gables Close   Od,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.19
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,21.0,N Current (RMS),A,27.3
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.2
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.23
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.16
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,20.57
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,11.0,N Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,94.0
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,86.2
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.27
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.52
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,-13.42
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,-6.99
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,19.55
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,109.9
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.73
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.27
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,21.0,N Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.07
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.29
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.49
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.91
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,25.06
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,11.0,N Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,78.6
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,105.9
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.03
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,-11.18
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,-10.45
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,23.83
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
112457,Gables Close   Od,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,101.1
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.54
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,-0.46
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,21.0,N Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.05
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.69
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.53
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.15
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,22.38
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,11.0,N Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,93.8
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,58.9
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,94.2
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.65
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.56
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,-12.69
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,-9.78
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,21.92
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
112457,Gables Close   Od,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.03
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.55
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.7
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.9
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.02
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.9
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.78
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.16
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,18.46
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,11.0,N Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,99.1
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,78.5
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.05
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,-12.33
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,-12.74
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,20.16
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,108.3
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,93.1
112457,Gables Close   Od,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,85.7
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.78
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.03
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,21.0,N Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.45
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.25
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.05
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.33
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.19
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,18.44
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,11.0,N Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,61.7
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,78.1
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.4
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,-11.11
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,-9.05
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,18.46
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.47
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.33
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,21.0,N Current (RMS),A,26.5
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.76
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.8
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.3
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.86
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.35
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.52
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,11.0,N Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,87.8
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.04
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.6
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,-12.33
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,-9.43
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,18.84
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,102.8
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,-0.39
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.4
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.82
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.11
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.1
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.81
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,11.0,N Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.55
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,-11.19
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,-9.87
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,15.42
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
112457,Gables Close   Od,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.68
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.69
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.38
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.3
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.54
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,11.0,N Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,100.5
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,67.9
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.13
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.66
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,-13.61
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,-11.61
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,18.7
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
112457,Gables Close   Od,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.59
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,21.0,N Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.29
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.85
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.9
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-14.07
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.15
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,11.0,N Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,75.3
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.45
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,-10.2
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,-15.04
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,17.74
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,106.7
112457,Gables Close   Od,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.69
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.25
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,-0.55
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,21.0,N Current (RMS),A,26.4
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.09
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.73
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.51
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-13.93
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.07
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,11.0,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,69.0
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.42
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,-10.77
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,-15.16
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,9.52
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
112457,Gables Close   Od,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.1
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,21.0,N Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.75
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.08
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.41
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-16.41
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.28
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,11.0,N Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,110.6
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.06
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,-9.56
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,-16.81
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,13.39
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,70.0
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,122.1
112457,Gables Close   Od,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.54
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,21.0,N Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.54
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.67
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.43
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.7
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,11.0,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.2
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,-8.74
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,-12.75
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,13.16
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
112457,Gables Close   Od,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.54
