Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.01
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.1
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.65
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.82
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.6
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,11.0,N Current (RMS),A,27.7
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,65.4
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.57
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,-8.56
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,-10.13
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,15.15
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
112457,Gables Close   Od,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.17
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.48
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,21.0,N Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.39
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.59
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.5
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.31
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.07
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,11.0,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.64
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,-9.99
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,11.55
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,77.7
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
112457,Gables Close   Od,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.5
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.38
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.9
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.56
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.58
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.53
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.93
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,11.0,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.33
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,-11.07
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,-8.91
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,12.82
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.35
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.13
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.28
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.8
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.71
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.39
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,11.0,N Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,81.9
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,66.1
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.04
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,-12.49
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,-10.74
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,18.75
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
112457,Gables Close   Od,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.78
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.47
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.87
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.99
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.5
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.22
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,11.0,N Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.17
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,-14.77
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,-6.5
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,11.21
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,98.9
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.37
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.66
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,21.0,N Current (RMS),A,25.6
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.21
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.83
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-15.62
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.79
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.44
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,11.0,N Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,112.6
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.58
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.56
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,-19.28
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,-8.69
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,14.36
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,72.1
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,139.9
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
112457,Gables Close   Od,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.19
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.59
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.76
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.44
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.54
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.16
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.7
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,11.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,93.8
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.45
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,-15.73
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,-10.74
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,17.29
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
112457,Gables Close   Od,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.61
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.9
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.02
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.89
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.08
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.17
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.77
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.29
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,11.0,N Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,89.7
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.11
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.14
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,-14.79
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,-8.67
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,13.31
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
112457,Gables Close   Od,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.14
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.41
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.8
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.22
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.56
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.85
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,11.0,N Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,85.1
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.4
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,-14.36
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,-7.53
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,13.3
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
112457,Gables Close   Od,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.7
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-3.25
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.95
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,21.0,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.91
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.41
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.57
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.04
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.46
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,11.0,N Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,89.1
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.11
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,-13.43
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,-12.3
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,17.4
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,92.6
112457,Gables Close   Od,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.33
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.95
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,21.0,N Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.1
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.63
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.33
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.46
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.07
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.85
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,11.0,N Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,80.9
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.57
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.76
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,-14.79
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,-9.23
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,15.81
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,105.6
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
112457,Gables Close   Od,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.29
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.0
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.94
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.19
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.47
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.1
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.41
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,11.0,N Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,85.5
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.57
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.15
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,-14.77
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,-7.52
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,13.41
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.81
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.01
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.2
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,21.0,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.05
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.75
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.38
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.75
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,11.0,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,78.9
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.69
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.57
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,-12.95
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,-9.79
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,14.95
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,88.7
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
112457,Gables Close   Od,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.48
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.33
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.9
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.24
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.15
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,21.0,N Current (RMS),A,31.7
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.2
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.53
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.49
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.92
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.74
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.57
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,11.0,N Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.01
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.83
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,-14.82
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,-9.99
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,13.72
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.08
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.08
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.9
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,21.0,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.84
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.34
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.92
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.27
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.58
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,11.0,N Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,82.7
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.92
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.61
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,-16.0
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,-6.19
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,13.47
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
