Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,57.7
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.14
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.25
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.83
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,21.0,N Current (RMS),A,28.7
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.81
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.13
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.01
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.02
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.72
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,11.0,N Current (RMS),A,29.9
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,80.3
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.95
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.54
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,-15.26
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,-7.1
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,12.55
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,111.3
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.3
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,21.0,N Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.24
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.48
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.45
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.12
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.25
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,11.0,N Current (RMS),A,31.9
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,82.6
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.71
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,-12.57
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,-7.09
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,12.87
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.96
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,21.0,N Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.59
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.47
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.67
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.32
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.39
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,11.0,N Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,91.1
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.65
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,-13.13
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,-7.23
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,10.35
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.44
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.36
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.31
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.9
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.33
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.55
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,11.0,N Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,86.4
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.52
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,-14.43
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,-5.21
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,9.99
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,95.7
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.68
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.92
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.08
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.15
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,21.0,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.79
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.5
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.12
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.7
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,11.0,N Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,80.9
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.9
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.47
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.01
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,-16.42
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,-6.04
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,9.85
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.85
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.02
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.17
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,21.0,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.61
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.28
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.91
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.91
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,11.0,N Current (RMS),A,38.9
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.47
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.98
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,-16.3
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,-6.72
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,10.08
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,117.7
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.84
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.95
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.01
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,21.0,N Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.25
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.38
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.85
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.51
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.23
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,11.0,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,84.9
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.09
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.59
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,-15.8
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,-6.32
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,9.25
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.7
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.95
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.18
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.16
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,21.0,N Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.08
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.37
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.33
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.5
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.38
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,11.0,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,81.5
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.78
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.54
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,-16.28
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,-5.32
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,10.54
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,118.7
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.81
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-4.94
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.03
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,21.0,N Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.58
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.19
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.4
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.55
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.96
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,11.0,N Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.4
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.64
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,-16.34
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,-6.44
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,9.99
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,117.2
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.91
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.92
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.34
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,21.0,N Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.63
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.87
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.23
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.38
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.79
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,11.0,N Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,79.7
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.54
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.86
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,-16.15
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,-5.63
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,10.13
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,71.4
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,117.4
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.86
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.94
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.1
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,21.0,N Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.37
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.75
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.05
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-4.85
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.07
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,11.0,N Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.23
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,-15.99
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,-4.9
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,10.17
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,116.9
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.98
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.96
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.06
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,21.0,N Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.87
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.0
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.44
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.31
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.24
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,11.0,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,86.7
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.85
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,-15.4
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,-6.35
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,10.3
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,77.0
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,124.8
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.58
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.81
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.03
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,21.0,N Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.81
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.99
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.86
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.4
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.2
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,11.0,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,79.6
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.39
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.24
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,-15.66
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,-5.48
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,9.23
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,116.5
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.0
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-3.87
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,21.0,N Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.71
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.97
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.99
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.33
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.11
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,11.0,N Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,79.3
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.71
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.41
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,-14.87
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,-5.23
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,8.79
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-3.18
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,21.0,N Current (RMS),A,25.6
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.71
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.57
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.34
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.3
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.31
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,11.0,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.96
