Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,-14.51
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,-5.26
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,9.08
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,61.7
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.72
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.76
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.43
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,21.0,N Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.46
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.45
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.43
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.71
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,11.0,N Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,87.5
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.18
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.24
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,-15.21
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,-6.24
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,10.14
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,124.4
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.73
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.9
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.11
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.34
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.29
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.67
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,11.0,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,80.9
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.43
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,-12.96
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,-5.42
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,11.39
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.1
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.78
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,21.0,N Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.48
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.44
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.86
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-4.83
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.91
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,11.0,N Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,81.5
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.84
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,-12.45
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,-4.83
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,8.69
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.97
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.71
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.25
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.91
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.97
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.84
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.61
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,11.0,N Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,81.1
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.87
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,-12.95
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,-7.12
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,9.32
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.63
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.07
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.44
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.19
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.28
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.03
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,11.0,N Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,81.0
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.88
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,-13.82
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,-6.11
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,10.78
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.61
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.01
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.48
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.87
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,21.0,N Current (RMS),A,34.3
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.9
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.31
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.44
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.39
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.84
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,11.0,N Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,84.7
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.51
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.39
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,-16.45
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,-6.91
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,11.71
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,68.9
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,121.8
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
112457,Gables Close   Od,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.22
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.87
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.37
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.95
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,21.0,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.83
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.95
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.93
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.03
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.1
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,11.0,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,79.3
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.05
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.06
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,-15.81
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,-4.66
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,11.05
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,70.7
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,114.8
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.66
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.9
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.95
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,21.0,N Current (RMS),A,28.6
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.05
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.89
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.59
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.26
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.5
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,11.0,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,81.9
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.71
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.05
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,-15.49
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,-5.06
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,10.45
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,110.8
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.87
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.87
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,21.0,N Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.7
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.52
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.2
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.57
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.01
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.04
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,11.0,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,76.8
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.34
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,-14.44
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,-4.86
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,13.69
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.6
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.84
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.59
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,21.0,N Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.26
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.91
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.56
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.07
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.34
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,11.0,N Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,63.5
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.1
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,-16.15
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,-4.96
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,17.11
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,21.0,N Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.63
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.62
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.89
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.47
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.71
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,11.0,N Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,82.3
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.08
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.78
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,-12.02
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,-6.55
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,14.27
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.49
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.73
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,21.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.91
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.19
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.24
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.86
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,11.0,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,79.7
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.32
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,-13.68
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,-5.12
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,13.59
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,98.1
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.43
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.4
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.85
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.93
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,21.0,N Current (RMS),A,31.7
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.84
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.27
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.45
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.74
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.49
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,11.0,N Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,80.4
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.27
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.41
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,-16.3
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,-5.65
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,12.42
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,116.4
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.0
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.99
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.09
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,21.0,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.08
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.36
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.3
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.97
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.17
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,11.0,N Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,31.7
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.07
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,-15.29
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,-6.37
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,9.26
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,66.1
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.01
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.95
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.13
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,21.0,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.7
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.47
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.95
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.6
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.77
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,11.0,N Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,77.1
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
