Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.71
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,-14.9
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,-6.95
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,10.9
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.86
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.72
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,21.0,N Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.46
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.98
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.3
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.14
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,11.0,N Current (RMS),A,33.4
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,72.8
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.48
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,-11.85
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,-6.13
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,9.85
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,86.7
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,21.0,N Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.29
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.56
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.33
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.6
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.04
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,11.0,N Current (RMS),A,31.6
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,72.8
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.04
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,-11.38
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,-6.49
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,9.62
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,21.0,N Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.37
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.81
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.09
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.83
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.05
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,11.0,N Current (RMS),A,31.9
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,-11.24
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,-6.9
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,11.48
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.77
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.07
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.86
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,11.0,N Current (RMS),A,31.4
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,75.3
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.25
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,-11.93
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,-7.38
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,12.35
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,83.4
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.72
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,21.0,N Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.9
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.4
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.05
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.94
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.42
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,11.0,N Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.81
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,-11.12
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,-6.23
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,10.14
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.53
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.05
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.81
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.21
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,11.0,N Current (RMS),A,28.3
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.94
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,-11.31
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,-7.87
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,11.98
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
112457,Gables Close   Od,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.7
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,21.0,N Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.16
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.77
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.88
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.81
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.47
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,11.0,N Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.71
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,-9.97
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,-7.82
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,12.17
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,33.5
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
112457,Gables Close   Od,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.5
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.85
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.97
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.94
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,21.0,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.63
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.82
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.37
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.52
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.66
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,11.0,N Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,62.3
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.5
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,-12.34
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,-7.93
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,11.6
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.97
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-5.13
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.1
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,21.0,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.41
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.83
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.38
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.18
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.5
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,11.0,N Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.1
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,-13.52
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,-6.47
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,9.6
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.03
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.72
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.23
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.46
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,21.0,N Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.92
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.13
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.65
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.4
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,11.0,N Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.95
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.73
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,-13.36
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,-8.01
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,9.86
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,99.1
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.06
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.33
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.49
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,21.0,N Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.9
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.74
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.62
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.58
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,11.0,N Current (RMS),A,24.9
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.97
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.19
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,-14.07
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,-9.62
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,12.08
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,66.9
112457,Gables Close   Od,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.11
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.3
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.82
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.36
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,21.0,N Current (RMS),A,30.9
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.2
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.51
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.16
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.69
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.56
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,11.0,N Current (RMS),A,25.9
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.02
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,-14.46
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,-7.5
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,11.92
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.22
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.05
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-5.49
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.4
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,21.0,N Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.68
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.44
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.93
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.85
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.05
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,11.0,N Current (RMS),A,25.6
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.49
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,-14.41
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,-8.43
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,12.45
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.09
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-5.34
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.89
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.37
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,21.0,N Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.6
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.44
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.27
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.79
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.84
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,11.0,N Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,59.1
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.53
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.18
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,-13.6
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,-10.68
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,13.21
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
112457,Gables Close   Od,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.61
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.78
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.75
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.14
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,21.0,N Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.88
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.14
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.31
