Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.78
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,11.0,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,56.7
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.12
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,-11.91
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,-9.06
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,9.91
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
112457,Gables Close   Od,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.85
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.85
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.33
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.67
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.24
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,21.0,N Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.5
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.85
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.74
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.63
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.86
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.77
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,11.0,N Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.71
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.58
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,-12.96
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,-9.53
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,11.01
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.14
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.37
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.58
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.25
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.34
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.89
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,11.0,N Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,73.0
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.22
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,-11.73
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,-11.4
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,10.03
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
112457,Gables Close   Od,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.74
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.67
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.3
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.35
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.88
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.13
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.52
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.83
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.01
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.84
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,11.0,N Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.87
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,-11.5
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,-9.31
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,11.19
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
112457,Gables Close   Od,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.77
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.4
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.37
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.15
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.16
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.3
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.91
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,11.0,N Current (RMS),A,27.7
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.92
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,-10.68
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,-9.13
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,13.32
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.17
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,21.0,N Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.76
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.78
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.11
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.39
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,11.0,N Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.7
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,-11.52
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,-8.58
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,14.56
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.45
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.08
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,21.0,N Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.57
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.22
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.34
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.37
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.7
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,11.0,N Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.56
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,-11.8
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,-9.53
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,16.78
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
112457,Gables Close   Od,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.28
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,21.0,N Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.2
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.46
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.97
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.6
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.68
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,11.0,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,80.6
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.48
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,-13.49
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,-10.01
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,15.96
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
112457,Gables Close   Od,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.17
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-4.59
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.59
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,21.0,N Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.22
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.11
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.89
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.77
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.22
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,11.0,N Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,78.6
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,64.4
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.4
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.73
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,-15.48
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,-9.89
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,17.81
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,115.6
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
112457,Gables Close   Od,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,75.3
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.21
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.44
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.59
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,21.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.04
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.99
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.35
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.44
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,16.38
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,11.0,N Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,84.8
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.25
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.04
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,-16.79
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,-8.18
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,18.97
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.5
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.3
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.63
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.94
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.94
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-12.71
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.75
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,20.53
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,11.0,N Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,91.8
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,85.3
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.45
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,-15.0
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,-8.76
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,23.16
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,106.9
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.26
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.62
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.91
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.44
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.91
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.72
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,17.26
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,11.0,N Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,101.8
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,72.1
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.59
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.7
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,-14.31
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,-11.34
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,19.88
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,110.6
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
112457,Gables Close   Od,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.17
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.09
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.53
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.71
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.02
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.76
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.56
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.01
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,15.23
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,11.0,N Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,91.2
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.09
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.93
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,-14.64
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,-9.54
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,17.94
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
112457,Gables Close   Od,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.8
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.51
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.91
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.8
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.73
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,21.0,N Current (RMS),A,19.6
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.44
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.39
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-13.42
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.52
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.07
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,11.0,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,105.2
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.24
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.9
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,-16.32
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,-12.32
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,17.8
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,124.6
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
112457,Gables Close   Od,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.66
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.7
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.68
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.57
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,21.0,N Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.16
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.53
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.76
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.99
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.67
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,11.0,N Current (RMS),A,38.9
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,92.6
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,61.7
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.12
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.18
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,-16.46
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,-10.67
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,17.24
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
112457,Gables Close   Od,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.19
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.18
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.49
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.73
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.87
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,21.0,N Current (RMS),A,23.8
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.4
