Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.54
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.0
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.06
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.6
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.23
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,11.0,N Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,95.8
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,72.1
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.74
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.19
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,-15.55
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,-12.33
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,20.1
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,120.7
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
112457,Gables Close   Od,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.76
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.64
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.28
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.18
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,21.0,N Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.32
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.73
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-14.29
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.88
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.71
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,11.0,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,113.2
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,79.3
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,27.5
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.88
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.49
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,-15.93
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,-14.16
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,19.88
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
112457,Gables Close   Od,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,82.9
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,21.0,N Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.34
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.71
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-15.21
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.12
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.45
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,11.0,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,111.8
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.01
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.71
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,-16.18
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,-13.46
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,18.03
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,116.6
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
112457,Gables Close   Od,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.87
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.7
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.34
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.56
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-18.0
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.53
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,15.38
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,11.0,N Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,135.7
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,83.1
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.06
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.43
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,-18.96
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,-13.84
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,19.08
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,140.5
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
112457,Gables Close   Od,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.39
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.31
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.91
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.97
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-16.34
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.91
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.51
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,11.0,N Current (RMS),A,59.9
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,123.0
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.36
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,-17.29
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,-9.71
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,17.82
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,127.8
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.54
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.95
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-14.18
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.38
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,11.0,N Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,107.6
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.54
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,-15.65
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,-11.13
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,20.07
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,116.4
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
112457,Gables Close   Od,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.25
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,21.0,N Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.67
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.25
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-14.47
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.29
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.37
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,11.0,N Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,101.5
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.72
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.75
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,-16.72
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,-9.51
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,15.53
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,116.8
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.14
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.6
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.38
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.01
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.14
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-16.61
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.86
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.0
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,11.0,N Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,124.1
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.7
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.75
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.28
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,-18.21
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,-11.53
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,18.37
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,133.7
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
112457,Gables Close   Od,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.75
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.33
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.56
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.19
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.45
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.72
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-17.16
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.0
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,18.59
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,11.0,N Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,131.1
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,77.3
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,28.2
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.19
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.2
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,-18.0
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,-13.34
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,23.15
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
112457,Gables Close   Od,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.66
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.68
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.88
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,21.0,N Current (RMS),A,23.8
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.65
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.07
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-16.94
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.08
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,15.7
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,11.0,N Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,128.6
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,65.0
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.7
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.74
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,-17.62
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,-12.76
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,20.58
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,133.9
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,94.3
112457,Gables Close   Od,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.95
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.18
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.95
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,21.0,N Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.4
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-31.98
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.47
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.83
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-18.88
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,16.95
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,11.0,N Current (RMS),A,82.3
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,152.6
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-32.59
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.42
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,-19.78
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,-12.59
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,22.9
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,76.6
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,156.8
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,89.1
112457,Gables Close   Od,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.75
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,21.0,N Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.6
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-29.71
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.01
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.24
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-17.87
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.83
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,18.6
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,11.0,N Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,143.0
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,77.2
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-30.55
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.76
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,-18.92
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,-10.79
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,23.54
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,148.2
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
112457,Gables Close   Od,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,97.2
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.07
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.24
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.1
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,21.0,N Current (RMS),A,25.3
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.3
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.89
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.44
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.85
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-16.68
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.62
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,21.0
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,11.0,N Current (RMS),A,60.9
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,134.5
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,87.0
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.36
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.51
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,-17.84
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,-13.85
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,26.1
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,142.2
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,101.9
112457,Gables Close   Od,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.39
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.78
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.52
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.93
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.45
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-15.35
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.26
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,19.56
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,11.0,N Current (RMS),A,58.7
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,128.3
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,81.0
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.84
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.84
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,-16.62
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,-13.04
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,23.07
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
112457,Gables Close   Od,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,95.5
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.76
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.78
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.49
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,21.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.2
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.03
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.58
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-14.04
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.75
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,19.93
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,11.0,N Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,122.9
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,84.0
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.11
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.8
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,-15.48
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,-13.53
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,23.42
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,132.6
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
112457,Gables Close   Od,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
