Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.25
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-3.09
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,21.0,N Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,33.4
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.38
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.94
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.1
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.13
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.81
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,20.62
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,11.0,N Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,103.2
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,85.3
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.2
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,-12.99
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,-10.9
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,23.54
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.58
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.02
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-3.08
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.13
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,21.0,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.49
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.21
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.58
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.0
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.47
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,24.56
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,11.0,N Current (RMS),A,52.5
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,101.1
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,102.5
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.88
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.79
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,-13.02
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,-13.55
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,26.69
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
112457,Gables Close   Od,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.79
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.01
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.53
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.53
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,21.0,N Current (RMS),A,24.8
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,31.4
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.8
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.31
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.68
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.78
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,17.84
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,11.0,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,106.7
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,86.2
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,74.9
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.45
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.11
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,-13.69
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,-15.31
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,20.36
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,120.2
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
112457,Gables Close   Od,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.55
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.24
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.66
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,21.0,N Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.22
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.58
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.09
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.79
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.92
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,11.0,N Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,113.4
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,73.5
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.1
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.13
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,-13.53
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,-14.03
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,21.58
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
112457,Gables Close   Od,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.98
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.32
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.66
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,21.0,N Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.06
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.51
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-12.36
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.34
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.92
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,11.0,N Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,108.8
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.32
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.49
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,-13.67
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,-11.66
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,18.58
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,116.2
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.57
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.28
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.38
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.99
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,21.0,N Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.73
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.93
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.23
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.32
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.61
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.11
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,11.0,N Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,101.1
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.93
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.49
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,-14.6
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,-11.99
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,20.1
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
112457,Gables Close   Od,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.04
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.67
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.71
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.72
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,22.9
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.86
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.1
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.57
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.7
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.89
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,19.52
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,11.0,N Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,91.7
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,74.8
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,28.2
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.71
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.14
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,-12.38
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,-13.6
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,22.24
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,102.6
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
112457,Gables Close   Od,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,93.7
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.73
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.41
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.46
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.56
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.81
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.79
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.93
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.05
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,11.0,N Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,108.7
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.7
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.43
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.29
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,-14.21
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,-12.34
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,16.87
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
112457,Gables Close   Od,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.67
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.09
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.64
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.61
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.95
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.75
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.69
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-12.53
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.49
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,19.84
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,11.0,N Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,117.3
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.19
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.42
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,-14.62
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,-13.13
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,22.45
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,89.6
112457,Gables Close   Od,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.51
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.31
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,21.0,N Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.88
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.42
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.16
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.09
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.16
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,20.09
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,11.0,N Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,95.4
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,58.7
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.74
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.93
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,-12.6
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,-10.31
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,22.4
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,105.1
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
112457,Gables Close   Od,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.18
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.95
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.3
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.65
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.01
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,19.74
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,11.0,N Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,112.3
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,83.8
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.43
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.67
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,-12.4
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,-8.67
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,21.35
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,114.8
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.98
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.73
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,21.0,N Current (RMS),A,29.1
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.74
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.4
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.89
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.28
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.56
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,17.94
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,11.0,N Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,75.4
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.39
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,-11.01
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,-6.65
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,22.9
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,87.4
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.13
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.72
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,21.0,N Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.24
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.6
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.02
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.43
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.08
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,11.0,N Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,89.5
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,76.3
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.66
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.74
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,-11.29
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,-9.36
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,19.8
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.13
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-2.41
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.0
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,21.0,N Current (RMS),A,21.6
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.23
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.31
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.65
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.22
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,11.0,N Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,109.9
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.68
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.45
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,-13.47
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,-10.19
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,16.22
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,56.3
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.08
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.98
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,21.0,N Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.87
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.76
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.69
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.69
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.01
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.13
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,11.0,N Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,103.0
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,75.8
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.84
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,-11.33
