Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,-13.7
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,15.11
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,105.1
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,96.1
112457,Gables Close   Od,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.03
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.06
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.97
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.68
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.29
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.39
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,11.0,N Current (RMS),A,37.3
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.96
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,-8.33
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,-9.64
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,11.42
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.18
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.76
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.46
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.71
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.43
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.64
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.78
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,11.0,N Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,27.3
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.04
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,-9.21
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,-7.82
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,10.34
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.3
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.37
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,21.0,N Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.41
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.43
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.67
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.22
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.59
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.23
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,11.0,N Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,-8.04
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,-5.29
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,10.61
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.93
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.26
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,-0.26
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,4.2
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.01
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.76
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.27
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.88
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.3
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,11.0,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,-7.34
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,-5.62
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,10.05
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,4.0
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.98
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.99
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.13
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-4.09
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.27
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,11.0,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.2
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,-7.56
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,-4.22
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,12.05
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.07
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.58
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.05
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,21.0,N Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.16
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.96
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.55
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.56
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.94
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.03
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,11.0,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,63.5
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.03
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,-7.46
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,-7.52
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,12.08
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.85
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.74
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.41
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,-0.19
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.87
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.66
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.06
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.11
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.1
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.16
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,11.0,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.51
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,-9.85
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,-5.68
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,10.97
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.48
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.3
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.83
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.37
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.4
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.77
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,11.0,N Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,90.9
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,67.1
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.81
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,-10.21
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,-9.38
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,16.08
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,94.1
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.63
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.76
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.66
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.8
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.82
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.74
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,11.0,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,78.1
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.81
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,-10.68
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,-9.54
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,12.37
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
112457,Gables Close   Od,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.15
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,21.0,N Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.15
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.18
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.9
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.76
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.47
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,11.0,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.74
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,-8.06
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,-10.64
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,13.62
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
112457,Gables Close   Od,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.4
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.73
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.42
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.15
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.67
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.29
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,11.0,N Current (RMS),A,34.3
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,59.9
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.64
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,-8.2
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,-7.43
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,14.69
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.86
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.48
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.48
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.5
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.23
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.69
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,11.0,N Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,59.4
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.14
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,-6.49
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,-6.64
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,14.0
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.64
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.26
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.72
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.64
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.28
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.62
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,11.0,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.37
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,-9.62
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,-7.23
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,13.26
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,21.0,N Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.49
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.74
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.37
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.17
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.38
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,11.0,N Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,51.5
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.86
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,-7.37
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,-7.11
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,10.47
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.07
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,-0.51
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.77
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.15
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.64
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.76
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.67
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.63
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,11.0,N Current (RMS),A,33.4
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,79.3
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,26.6
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
