Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,-8.67
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,-9.6
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,12.12
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,-0.1
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.63
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.47
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.36
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.89
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,16.6
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,11.0,N Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,68.7
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.82
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,-8.28
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,-5.93
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,16.5
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,-0.05
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.49
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.3
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.14
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.97
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.28
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,18.63
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,11.0,N Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.45
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,-8.85
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,-8.11
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,18.57
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.66
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.65
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.31
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.22
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.01
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.93
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.99
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,19.16
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,11.0,N Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,79.6
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.84
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,-9.78
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,-10.65
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,19.81
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
112457,Gables Close   Od,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.24
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.48
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.87
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.76
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.14
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.67
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,18.38
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,11.0,N Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,79.3
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,76.4
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,77.9
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.15
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,-8.98
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,-11.35
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,18.62
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
112457,Gables Close   Od,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,78.9
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.96
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.94
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.28
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,21.0,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.62
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.09
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.58
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.21
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,16.36
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,11.0,N Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,66.3
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,68.6
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.96
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,-10.34
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,-5.82
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,16.64
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.22
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,-4.53
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.86
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,21.0,N Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.71
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.86
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.5
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.93
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.58
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,16.97
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,11.0,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,72.8
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.93
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.73
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,-11.45
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,-9.62
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,17.84
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.77
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,21.0,N Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.96
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.65
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.7
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.46
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,11.0,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,56.7
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.68
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,-8.95
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,-7.16
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,14.24
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,42.5
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.33
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.08
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.35
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.86
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.67
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.36
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.44
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.58
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,11.0,N Current (RMS),A,33.4
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,66.3
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,-8.69
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,-9.7
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,15.65
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
112457,Gables Close   Od,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.19
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.98
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.75
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.91
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.93
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.91
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,11.0,N Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,71.7
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.17
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,-9.27
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,-8.76
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,17.1
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,73.6
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.37
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.62
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.04
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.38
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.53
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.86
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.4
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,11.0,N Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.22
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,-7.38
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,-9.08
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,19.77
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
112457,Gables Close   Od,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.67
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.42
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.23
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.9
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.58
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,17.15
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,11.0,N Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,72.7
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.72
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,-6.82
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,-8.92
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,18.4
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,21.0,N Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.09
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.28
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.3
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.06
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.69
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,20.56
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,11.0,N Current (RMS),A,52.9
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.83
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,-8.7
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,-7.77
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,21.83
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.33
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,21.0,N Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.31
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.05
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.47
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.75
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.87
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,19.56
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,11.0,N Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,82.6
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.41
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,-10.54
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,-7.85
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,20.89
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,80.2
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.49
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,3.7
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.81
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.65
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.36
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.43
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,17.98
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,11.0,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.85
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,-8.41
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,-8.14
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,18.46
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,77.3
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.39
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.55
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.35
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.68
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.74
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.49
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,18.22
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,11.0,N Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.3
