Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,76.7
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.39
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,-7.65
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,-8.99
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,19.61
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,82.6
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.48
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.35
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.87
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.17
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.05
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.74
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,11.0,N Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.7
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,-8.01
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,-7.73
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,21.21
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,56.3
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.37
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.14
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.7
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.53
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.18
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,23.26
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,11.0,N Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,58.5
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,83.5
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,97.3
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.58
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,-8.36
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,-11.58
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,24.62
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,94.9
112457,Gables Close   Od,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.56
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.3
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.43
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.83
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.92
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.27
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,20.6
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,11.0,N Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,86.9
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.84
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,-9.1
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,-10.13
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,23.16
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
112457,Gables Close   Od,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.7
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.87
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.95
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,21.0,N Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.9
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.21
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.34
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.96
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.98
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,16.29
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,11.0,N Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,73.3
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,68.7
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.08
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,-10.92
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,-9.32
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,18.23
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,77.1
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.04
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.9
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.64
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,21.0,N Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.34
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.24
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.4
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.32
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.92
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.17
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,11.0,N Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,78.1
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.28
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,-10.75
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,-10.82
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,18.81
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
112457,Gables Close   Od,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.15
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.11
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,21.0,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.82
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.9
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.66
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.5
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.84
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.26
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,11.0,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.05
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,-9.96
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,-10.96
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,17.25
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.82
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.99
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.48
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,21.0,N Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.5
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.54
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.47
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.03
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.23
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.48
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,11.0,N Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,66.9
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.28
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,-12.22
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,16.96
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
112457,Gables Close   Od,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.76
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.6
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.94
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.12
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.05
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.52
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-13.51
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.58
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,11.0,N Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,86.5
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,66.5
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.8
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,-10.74
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,-15.11
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,17.52
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,106.2
112457,Gables Close   Od,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.41
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.44
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.17
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.93
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.42
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.54
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.27
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,20.33
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,11.0,N Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,91.4
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,75.4
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,84.8
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.4
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.12
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,-12.96
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,-13.24
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,22.77
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,108.3
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
112457,Gables Close   Od,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.52
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.41
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.39
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,21.0,N Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.44
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.29
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.94
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.63
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.54
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,11.0,N Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,80.3
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,73.3
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.73
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,-13.35
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,-11.25
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,15.93
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
112457,Gables Close   Od,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.42
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.8
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.48
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.83
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.2
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.14
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.84
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,11.0,N Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,88.2
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,77.8
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.72
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,-12.27
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,-12.4
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,16.64
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
112457,Gables Close   Od,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.55
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.19
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.14
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.61
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.99
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.89
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,11.0,N Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,72.7
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.88
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,-10.48
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,-11.13
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,16.44
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.35
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.5
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,21.0,N Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.54
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.12
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.01
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.21
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.57
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,11.0,N Current (RMS),A,29.5
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,74.8
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,62.1
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.11
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,-11.39
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,-9.55
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,17.07
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.81
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.4
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.64
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.29
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.56
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.14
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.83
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,11.0,N Current (RMS),A,29.5
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.1
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,-10.75
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,-11.82
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,20.23
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
112457,Gables Close   Od,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.98
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.81
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.56
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.96
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,21.0,N Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.7
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.58
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.06
