Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.68
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.16
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.87
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,11.0,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.04
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,-12.48
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,-9.72
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,15.83
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
112457,Gables Close   Od,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.84
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.5
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.08
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,21.0,N Current (RMS),A,24.4
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.93
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.3
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.26
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.92
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,14.81
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,11.0,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,72.2
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,63.2
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.13
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,-11.76
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,-10.01
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,16.89
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.18
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.64
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.05
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,21.0,N Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.2
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.6
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.14
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.06
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.9
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.22
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,11.0,N Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,73.9
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.32
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,-9.93
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,-10.54
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,16.27
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
112457,Gables Close   Od,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.78
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,21.0,N Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.37
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.55
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.56
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.25
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.79
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,11.0,N Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.06
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,-8.47
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,-8.33
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,13.58
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.39
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-3.15
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.17
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,21.0,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.96
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.18
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.45
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.04
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.79
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,11.0,N Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.56
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,-9.47
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,-11.19
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,11.95
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
112457,Gables Close   Od,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.9
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.89
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.98
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.05
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.13
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.45
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,11.0,N Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,58.3
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.34
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.22
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,-11.09
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,-9.72
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,13.35
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,92.7
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
112457,Gables Close   Od,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.21
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.79
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.76
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.02
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.85
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.31
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,11.0,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.53
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,-8.88
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,-8.26
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,15.52
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.63
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.01
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.15
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.57
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.73
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.74
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,11.0,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.18
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,-9.44
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,-9.09
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,16.37
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-3.35
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.47
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.53
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,21.0,N Current (RMS),A,26.5
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.43
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.11
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.96
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.17
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.48
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,11.0,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.9
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,-12.32
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,-7.64
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,12.01
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.61
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.34
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.75
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.31
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.71
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.16
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,11.0,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,75.8
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,63.3
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.92
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,-10.66
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,-10.82
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,12.5
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.44
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.74
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,21.0,N Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.9
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.36
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.12
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.61
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.97
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,11.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,80.6
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,72.7
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.38
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,-11.13
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,-11.06
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,11.71
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.35
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.09
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.72
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.15
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.31
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.78
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.08
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,11.0,N Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.51
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,-8.78
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,-11.87
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,14.17
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
112457,Gables Close   Od,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,21.0,N Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.37
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.81
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.06
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.22
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.97
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,11.0,N Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,58.3
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.75
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,-8.13
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,-11.44
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,13.51
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
112457,Gables Close   Od,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,21.0,N Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.67
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.19
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.72
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.63
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.0
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,11.0,N Current (RMS),A,28.1
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.88
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,-8.69
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,-8.69
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,10.42
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,38.1
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.42
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,21.0,N Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.71
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.79
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.33
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.25
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.86
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,11.0,N Current (RMS),A,28.3
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,67.1
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.17
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,-8.25
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,-10.28
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,11.28
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
