Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.85
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,21.0,N Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.43
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.93
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.06
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.92
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.53
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,11.0,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.31
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,-7.99
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,-7.03
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,11.39
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
112457,Gables Close   Od,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,21.0,N Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.69
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.11
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.31
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.37
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.13
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,11.0,N Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.72
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,-7.22
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,-8.96
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,12.47
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.38
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,21.0,N Current (RMS),A,12.1
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.17
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.35
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.83
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.31
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.61
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,11.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.08
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,-7.6
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,-6.83
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,8.99
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.09
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.57
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.71
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.43
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.67
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,11.0,N Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.66
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,-7.53
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,-7.27
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,10.23
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.64
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.87
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.88
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.97
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.08
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.5
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,11.0,N Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.1
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,-8.0
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,-7.54
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,9.15
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,21.0,N Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.19
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.27
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.75
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.56
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.8
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,11.0,N Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,52.9
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.49
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,-6.6
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,8.28
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,21.0,N Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.81
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.36
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.26
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.09
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.67
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.63
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,-7.05
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,-7.15
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,11.01
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.21
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,21.0,N Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.57
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.66
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.18
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.67
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.89
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.84
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,-7.0
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,-5.46
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,9.2
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,27.8
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,21.0,N Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.33
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.88
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.68
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.0
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.13
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,11.0,N Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.34
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,-7.51
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,-7.05
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,10.53
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,21.0,N Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.87
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.59
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,8.29
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,11.0,N Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.12
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,-6.79
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,-7.27
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,9.89
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.48
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,21.0,N Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.13
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.76
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.42
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.46
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.89
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.11
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,-7.38
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,-5.29
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,9.37
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.09
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.62
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.95
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.12
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.97
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.1
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.57
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,11.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.61
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,-7.03
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,-7.01
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,11.19
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,28.3
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.81
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.5
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.83
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.63
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.56
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,11.0,N Current (RMS),A,22.5
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.84
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,-7.0
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,-7.92
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,10.99
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.35
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.7
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.61
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.69
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.66
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,11.0,N Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.91
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,-7.66
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,-5.38
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,10.01
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,28.3
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.36
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.0
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.05
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.36
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.45
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.51
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,11.0,N Current (RMS),A,25.2
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.17
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,-7.31
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,-8.24
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,11.78
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
112457,Gables Close   Od,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
