Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.24
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,21.0,N Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.92
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.43
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.11
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.31
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.89
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,11.0,N Current (RMS),A,23.7
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.56
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,-7.01
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,-8.26
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,12.13
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,31.6
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.11
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,21.0,N Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.79
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.7
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.11
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.29
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.56
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,11.0,N Current (RMS),A,25.2
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.84
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,-7.08
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,-7.18
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,11.12
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
112457,Gables Close   Od,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,21.0,N Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.92
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.72
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.25
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.21
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.74
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,11.0,N Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.03
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,-7.26
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,-7.25
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,11.32
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,29.9
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,21.0,N Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.19
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.76
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.62
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.42
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.71
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,11.0,N Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.38
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,-6.65
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,-7.69
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,11.26
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.46
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.41
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.09
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.09
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.86
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,11.0,N Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.72
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,-7.13
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,-7.6
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,11.35
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.18
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,21.0,N Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.63
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.64
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.92
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.81
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,11.0,N Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.86
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,-7.03
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,-6.8
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,10.99
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,21.0,N Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.69
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.25
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.22
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.99
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,11.0,N Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.48
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,-7.09
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,-7.47
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,12.22
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.26
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,21.0,N Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.78
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.66
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.43
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.97
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.03
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,11.0,N Current (RMS),A,23.8
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.91
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,-6.29
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,-7.76
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,13.29
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.19
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.56
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.65
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.44
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.44
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.58
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.15
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,11.0,N Current (RMS),A,24.3
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,-6.29
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,-8.38
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,13.65
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
112457,Gables Close   Od,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.32
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.63
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.84
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.92
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.68
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,11.0,N Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.82
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,-5.69
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,-9.7
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,14.33
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,29.9
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.01
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,21.0,N Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.88
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.87
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.28
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.31
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.07
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,11.0,N Current (RMS),A,25.1
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.7
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.49
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,-6.11
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,-10.3
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,14.71
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,32.0
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,21.0,N Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.43
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.83
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.65
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.3
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.96
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,11.0,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.66
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,-6.6
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,-9.41
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,13.38
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
112457,Gables Close   Od,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.29
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.34
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.28
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.11
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.49
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.2
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.16
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,11.0,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.53
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,-6.46
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,-10.9
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,14.43
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,33.4
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
112457,Gables Close   Od,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.25
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.64
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.12
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.08
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.77
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.39
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.79
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,11.0,N Current (RMS),A,25.3
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,58.4
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,-6.77
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,14.15
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.36
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.78
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.26
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.36
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.8
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.84
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,11.0,N Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.47
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,-7.42
