Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,12.2
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.42
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,21.0,N Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.5
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.69
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.37
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.2
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.5
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,11.0,N Current (RMS),A,26.6
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.2
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,-8.44
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,-8.16
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,11.93
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.39
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,21.0,N Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.07
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.2
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.36
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.28
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.53
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,11.0,N Current (RMS),A,25.4
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.45
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,-8.36
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,-6.08
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,10.92
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,31.6
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,21.0,N Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.98
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.82
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.02
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.73
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.32
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,11.0,N Current (RMS),A,23.0
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.09
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,-8.01
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,-6.71
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,10.77
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,21.0,N Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.39
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.85
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.84
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.86
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,17.7
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,11.0,N Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,84.0
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,72.8
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,28.8
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.69
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,-13.01
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,-10.49
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,21.67
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.92
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.1
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.12
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.61
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.06
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.55
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.37
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,11.0,N Current (RMS),A,31.7
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,72.7
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,72.2
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,28.9
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.56
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,-11.24
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,-12.04
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,21.29
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,86.6
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,85.3
112457,Gables Close   Od,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.86
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.91
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.69
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.6
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.93
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.12
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,18.14
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,11.0,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,81.5
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,64.7
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,29.0
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.37
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,-12.23
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,-10.72
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,21.0
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,86.9
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.44
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.54
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.62
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.92
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.14
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.94
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,18.23
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,11.0,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,29.0
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.85
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,-13.58
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,-9.55
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,20.77
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,99.9
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
112457,Gables Close   Od,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.46
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.32
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.35
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.81
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.77
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.3
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,21.09
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,11.0,N Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,94.6
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,64.4
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,29.1
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.87
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,-14.23
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,-10.07
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,23.42
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,109.2
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
112457,Gables Close   Od,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-2.38
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.36
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.78
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.74
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.02
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,20.02
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,11.0,N Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,83.5
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,29.2
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.66
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,-13.11
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,-8.79
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,22.27
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
112457,Gables Close   Od,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.99
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.91
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.08
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.74
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.59
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,21.75
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,11.0,N Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,63.2
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,90.8
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,29.3
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.19
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,-11.04
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,-9.51
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,23.74
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.51
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,21.0,N Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.41
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.28
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.65
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.11
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.59
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,23.17
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,11.0,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,88.1
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,96.6
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,29.4
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.9
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,-11.29
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,-10.59
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,26.68
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,81.1
112457,Gables Close   Od,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.36
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.89
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,21.0,N Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.91
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.8
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.39
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.94
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.97
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,21.84
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,11.0,N Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,78.1
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,90.6
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,29.4
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.16
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,-12.16
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,-12.21
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,27.73
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
112457,Gables Close   Od,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.74
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.78
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.69
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.66
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.27
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.69
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,20.04
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,11.0,N Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,90.4
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,75.8
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,29.5
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.96
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,-13.41
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,-11.43
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,22.82
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,92.7
112457,Gables Close   Od,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,94.6
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.5
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.63
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.41
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.79
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-14.53
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-13.49
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,24.54
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,11.0,N Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,125.9
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,84.4
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,102.2
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,29.5
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.23
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.87
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,-15.55
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,-13.98
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,28.17
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,131.1
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
112457,Gables Close   Od,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,117.1
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.54
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.38
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.13
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.14
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-15.8
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.5
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,23.17
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,11.0,N Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,128.9
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,70.1
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,96.2
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,29.6
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
