Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.46
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.98
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,-16.73
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,-11.61
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,27.7
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,134.9
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.74
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-29.56
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.59
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.54
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-15.17
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-14.68
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,28.46
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,11.0,N Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,137.4
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,87.5
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,118.2
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,29.7
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.18
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.8
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,-16.35
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,-15.28
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,32.2
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.6
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
112457,Gables Close   Od,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,133.3
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.0
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-33.0
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.71
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-17.16
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.3
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,31.54
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,11.0,N Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,152.6
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,129.6
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,29.8
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-34.76
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.6
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,-18.5
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,-14.09
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,33.79
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,66.3
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,161.5
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,98.2
112457,Gables Close   Od,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,138.8
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.38
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.01
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,21.0,N Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.5
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.96
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.05
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.86
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-12.86
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-14.45
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,29.89
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,11.0,N Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,110.4
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,96.1
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,123.7
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,29.9
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.51
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.43
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,-14.35
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,-15.58
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,32.9
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,118.7
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
112457,Gables Close   Od,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,135.9
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.13
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.54
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.71
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.51
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.72
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.17
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.61
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-15.98
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,25.54
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,11.0,N Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,92.9
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,103.0
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,105.9
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,29.9
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.43
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.85
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,-11.26
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,-17.52
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,30.25
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,56.7
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
112457,Gables Close   Od,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,125.2
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.79
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,21.0,N Current (RMS),A,16.9
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.71
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.94
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.3
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.5
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-14.21
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,28.42
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,11.0,N Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,96.8
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,94.5
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,116.5
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,29.9
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.46
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.46
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,-13.1
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,-15.13
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,32.21
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,108.9
112457,Gables Close   Od,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,132.2
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.04
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.51
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.23
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.33
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.84
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-14.4
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,26.44
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,11.0,N Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,100.9
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,99.4
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,109.2
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.84
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,-13.46
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,-15.49
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,30.47
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,105.3
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
112457,Gables Close   Od,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.6
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.6
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.71
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,21.0,N Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.51
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.27
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.71
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.24
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-15.83
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,24.66
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,11.0,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,85.8
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,106.9
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,104.2
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.87
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,-10.94
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,-17.43
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,29.37
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
112457,Gables Close   Od,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.41
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.64
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.39
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.36
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.43
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.53
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-15.12
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,29.57
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,11.0,N Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,96.4
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,104.2
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,121.4
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.51
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,23.63
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,-12.94
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,-15.62
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,32.21
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
112457,Gables Close   Od,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,131.9
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.26
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.43
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.02
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,21.0,N Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.52
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.66
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.94
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-16.54
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,23.89
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,11.0,N Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,102.3
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,103.3
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,99.5
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.71
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,22.92
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,-11.36
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,-17.97
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,26.91
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,121.0
112457,Gables Close   Od,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.62
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.91
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.91
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.25
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,21.0,N Current (RMS),A,19.2
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.91
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.3
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.66
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.65
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-14.24
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,22.6
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,11.0,N Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,106.0
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,93.3
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,93.2
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.71
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.92
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,-13.57
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,-16.15
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,24.84
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,119.7
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
112457,Gables Close   Od,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.73
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.89
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.37
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.43
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.61
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.19
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-14.14
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,26.25
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,11.0,N Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,79.4
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,98.7
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,108.5
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.05
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,23.35
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,-10.92
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,-15.48
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,29.14
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
112457,Gables Close   Od,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,120.1
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,21.0,N Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.86
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,25.19
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.66
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.58
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-18.76
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,25.52
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,11.0,N Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,79.3
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,130.0
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,106.4
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,29.9
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,29.27
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,-9.46
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,-19.9
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,28.34
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,146.3
112457,Gables Close   Od,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.04
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.95
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,26.31
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.74
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-20.66
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,21.54
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,11.0,N Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,105.1
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,137.3
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,89.7
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,29.9
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.47
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,30.87
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,-11.44
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,-21.89
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,24.58
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,155.7
112457,Gables Close   Od,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.58
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-2.02
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.44
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,21.0,N Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.21
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.02
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.13
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.39
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-15.67
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,22.16
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,11.0,N Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,110.6
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,102.5
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,91.9
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,29.9
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.93
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,24.6
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,-12.85
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,-17.7
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,24.59
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
112457,Gables Close   Od,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.95
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.02
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.65
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.44
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.2
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-14.46
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,23.95
