Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,11.0,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,122.7
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,100.3
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,29.8
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.82
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.01
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,-12.79
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,-15.43
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,25.9
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,131.8
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,96.2
112457,Gables Close   Od,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.25
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.8
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.46
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.69
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.61
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.04
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,19.0
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,11.0,N Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,111.7
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,29.7
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.18
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.28
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,-13.86
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,-9.21
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,20.8
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
112457,Gables Close   Od,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.07
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.1
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.79
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,21.0,N Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.8
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.96
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.23
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.44
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.35
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.75
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,19.27
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,11.0,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,29.6
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.16
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,-8.43
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,-11.85
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,21.05
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,82.3
112457,Gables Close   Od,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.55
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.68
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.57
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.61
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.32
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-5.77
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.92
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,19.82
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,11.0,N Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,83.9
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,29.6
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.32
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,-7.32
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,-11.6
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,21.4
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,67.1
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,81.7
112457,Gables Close   Od,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.48
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.41
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,21.0,N Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.97
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.03
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.26
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.22
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-13.07
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,20.51
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,11.0,N Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,85.6
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,83.5
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,86.6
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,29.5
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.14
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.62
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,-10.7
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,-14.48
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,22.26
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
112457,Gables Close   Od,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.71
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.43
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.24
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.1
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.03
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.31
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.07
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,-12.86
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,24.03
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,11.0,N Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,86.6
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,80.8
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,100.1
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,29.3
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.81
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.2
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,-10.5
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,-13.9
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,26.27
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,104.3
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
112457,Gables Close   Od,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,109.3
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.79
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.43
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.04
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.05
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.14
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,19.16
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,11.0,N Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,72.3
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,81.7
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,29.2
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.22
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,-8.84
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,-8.43
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,20.91
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.67
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.44
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.66
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.12
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.18
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,-4.74
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.69
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.49
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,11.0,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,54.9
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,66.2
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,29.0
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.92
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,-6.41
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,-8.16
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,18.93
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.16
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.08
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.24
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.82
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.37
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.46
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,17.78
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,11.0,N Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,86.3
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,28.9
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.19
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,-8.09
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,-8.95
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,19.94
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.4
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.71
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.21
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.01
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.98
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.2
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,16.29
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,11.0,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,68.9
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,28.7
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.39
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,-5.27
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,-7.99
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.83
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.09
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.62
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.29
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.81
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,21.0,N Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.14
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.42
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.88
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.66
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.53
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,11.0,N Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,28.5
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.15
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,-9.51
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,-7.95
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,16.34
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.72
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,-3.12
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,21.0,N Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.56
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.95
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.55
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.36
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.67
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.27
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,11.0,N Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,89.4
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.28
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.63
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,-11.48
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,-10.78
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,16.78
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,108.1
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.62
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.86
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.26
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.9
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.22
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.31
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.81
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,11.0,N Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,80.0
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,28.2
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.01
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,-10.66
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,15.67
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.33
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,-0.05
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.44
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.32
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.68
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.66
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.05
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,17.06
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,11.0,N Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,58.3
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.57
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,-5.99
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,-7.17
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,17.01
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.47
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,21.0,N Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.34
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.73
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.3
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.06
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,17.24
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,11.0,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.19
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,-8.44
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,-8.58
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,17.71
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.57
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,4.7
