Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.36
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.68
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.04
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.0
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.41
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,23.36
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,11.0,N Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,98.9
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.98
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,-9.76
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,-9.39
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,23.93
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.31
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.11
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.19
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.68
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.26
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,23.39
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,11.0,N Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,61.6
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,98.2
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.03
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,-7.74
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,-9.8
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,24.85
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,58.7
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.6
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.5
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,21.0,N Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,3.9
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.69
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.53
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.82
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.84
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.51
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,20.3
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,11.0,N Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,86.8
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,27.9
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.14
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,-7.05
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,-8.21
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,20.8
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.3
112457,Gables Close   Od,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.54
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.39
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.57
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.68
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.89
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.0
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.66
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.7
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,20.9
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,11.0,N Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,62.1
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,88.6
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.21
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,-7.21
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,-10.09
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,21.47
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,91.2
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.55
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.73
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.23
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.59
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.03
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.61
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,16.34
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,11.0,N Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,70.3
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.7
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.59
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,-7.84
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,-11.07
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,17.88
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
112457,Gables Close   Od,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.22
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.48
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.24
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.81
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.16
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.6
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,16.2
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,11.0,N Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,69.4
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,27.8
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.81
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,-7.87
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,-10.7
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,16.42
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
112457,Gables Close   Od,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.28
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.25
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,4.0
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.41
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.06
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.99
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.16
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.08
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,18.1
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,11.0,N Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,77.8
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.48
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,-6.44
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,-8.75
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,18.35
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.3
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.53
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,4.0
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.33
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.78
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.03
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.5
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.5
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,11.0,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,58.1
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,27.7
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.95
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.27
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,-7.33
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,-9.83
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,14.03
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
112457,Gables Close   Od,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.09
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,-0.03
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,21.0,N Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.85
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.5
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.09
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.57
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.9
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.1
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,11.0,N Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,70.0
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,56.5
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,27.6
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.59
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,-6.66
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,-8.98
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,13.06
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
112457,Gables Close   Od,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.05
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.08
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.16
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,21.0,N Current (RMS),A,20.2
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.45
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.5
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.6
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.51
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.35
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,11.0,N Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,67.7
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,27.4
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.03
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,-5.52
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,-10.36
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,14.5
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
112457,Gables Close   Od,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.52
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.28
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.3
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,-0.81
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.07
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.52
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.31
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.01
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.13
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.11
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,11.0,N Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,70.7
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,66.5
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,27.2
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.56
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,-5.73
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,-11.43
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,11.3
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
112457,Gables Close   Od,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.38
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.88
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,-1.5
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.28
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.42
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.97
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.54
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.45
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.71
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,11.0,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,-5.58
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,-7.55
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,9.22
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.8
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.25
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,-1.66
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,21.0,N Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.6
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.99
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.48
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-4.9
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.85
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,17.81
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,11.0,N Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.78
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,-4.66
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,16.14
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.53
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.24
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,21.0,N Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,4.0
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.66
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.15
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.34
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.84
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.0
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.09
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,11.0,N Current (RMS),A,35.9
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,90.9
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,68.9
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.67
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,-9.09
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,-10.89
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,16.11
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
112457,Gables Close   Od,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.07
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,-0.73
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.39
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.2
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.91
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.36
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.5
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.19
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,11.0,N Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,105.3
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.79
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.18
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,-8.43
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,-10.1
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,18.46
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.93
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.61
