Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,-2.53
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.89
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.63
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.97
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.51
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,15.1
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,11.0,N Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.81
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,-9.93
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,12.57
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
112457,Gables Close   Od,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.43
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.79
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.5
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,-2.31
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.36
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.2
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.39
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.3
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.76
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.11
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,11.0,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,98.4
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.22
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,-8.51
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,-10.26
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,10.8
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.59
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.73
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,-2.43
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.96
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.92
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.08
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.59
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.5
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.19
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,11.0,N Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,-5.15
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,10.76
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.09
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,-1.34
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,21.0,N Current (RMS),A,26.5
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.68
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.81
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.78
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.46
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.93
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.1
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,11.0,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,87.7
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.53
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,-8.82
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,-10.02
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,11.76
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,96.8
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.68
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.22
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,-2.24
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,21.0,N Current (RMS),A,25.0
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.26
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.36
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.71
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-5.47
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.81
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.13
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,11.0,N Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,64.4
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.64
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,-5.24
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,-11.76
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,10.89
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.56
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.78
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,-2.87
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.23
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.23
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.67
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.07
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.48
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.82
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,11.0,N Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.72
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,-5.3
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,-5.69
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,10.94
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.12
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.78
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,-1.74
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.84
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.96
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.35
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.05
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.54
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,17.22
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,11.0,N Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,83.6
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,65.0
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,75.3
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.4
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,-6.26
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,-9.54
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,15.48
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.43
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.59
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,0.45
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,21.0,N Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.66
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.71
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.17
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.24
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,19.97
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,11.0,N Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,101.1
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.09
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,-9.67
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,-10.65
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,20.42
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
112457,Gables Close   Od,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.99
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.03
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.41
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,21.0,N Current (RMS),A,24.3
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.09
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.85
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.41
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.16
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.65
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,19.75
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,11.0,N Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,109.8
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,83.1
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.42
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.84
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,-12.18
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,-10.53
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,23.16
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
112457,Gables Close   Od,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.93
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.27
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,21.0,N Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.6
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.11
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.11
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.48
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-13.75
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,19.42
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,11.0,N Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,99.5
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,83.5
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,82.9
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.04
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,-11.47
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,-15.52
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,23.69
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,105.9
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
112457,Gables Close   Od,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,21.0,N Current (RMS),A,18.2
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,3.9
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.36
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.83
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.58
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.07
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.73
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,11.0,N Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,76.3
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,61.9
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,66.6
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.61
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,-8.72
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,-11.08
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,15.46
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.36
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.63
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,-4.31
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.11
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,-1.22
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,21.0,N Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.48
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.93
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.09
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.8
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.35
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.0
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,11.0,N Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,77.6
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.84
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.56
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,-11.11
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,-10.46
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,15.77
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.88
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.36
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,-1.61
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.42
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.32
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.62
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.12
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.56
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.67
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,11.0,N Current (RMS),A,31.2
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,78.6
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.86
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,-7.76
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,-10.13
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,11.06
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,73.3
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.24
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.2
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.69
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,-1.63
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.27
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.21
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.68
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.81
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.65
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,11.0,N Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,82.4
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,76.1
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.41
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,-7.98
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,-11.39
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,9.02
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
112457,Gables Close   Od,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,42.5
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.34
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.76
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,-2.24
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.61
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.72
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.09
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.7
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.08
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.46
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,11.0,N Current (RMS),A,32.3
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.85
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,-6.94
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,-11.16
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,11.22
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
