Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.55
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.57
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.29
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,-1.22
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,21.0,N Current (RMS),A,16.3
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.44
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.31
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.72
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.75
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.9
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,11.0,N Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,70.5
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,-7.15
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,-8.04
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,9.68
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.37
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.76
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.06
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.01
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.47
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.07
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.93
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.92
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.52
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,11.0,N Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,88.4
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,66.5
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.47
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,-10.3
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,-9.68
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,15.58
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.79
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.57
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.11
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,-1.79
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,21.0,N Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.01
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.3
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.15
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.57
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.61
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,11.0,N Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,76.2
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.0
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.37
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.1
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,-10.73
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,-10.68
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,12.82
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
112457,Gables Close   Od,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.47
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.5
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.65
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.33
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.82
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.85
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,11.0,N Current (RMS),A,30.6
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,75.6
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.53
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,-9.27
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,-8.94
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,12.84
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.74
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,-0.48
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.6
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.27
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.75
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.77
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,17.67
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,11.0,N Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,74.7
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.39
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,-9.13
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,-7.03
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,17.19
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.16
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,-0.59
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.51
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.82
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.78
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.79
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.92
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,17.45
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,11.0,N Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,67.5
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,73.8
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.99
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,-8.82
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,-8.97
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,16.86
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,71.7
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
112457,Gables Close   Od,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.27
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,21.0,N Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,4.2
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.74
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.91
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.5
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.13
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,16.59
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,11.0,N Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,65.6
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,70.6
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,24.7
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.12
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,-9.38
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,-7.86
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,16.51
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
112457,Gables Close   Od,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.17
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,-0.66
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,21.0,N Current (RMS),A,17.6
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.91
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.14
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.44
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.77
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.67
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,11.0,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,72.3
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,70.6
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.51
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,-10.47
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,-7.6
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,16.01
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,69.0
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.98
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.96
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,-0.09
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,21.0,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.83
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.83
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.82
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.28
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.31
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,11.0,N Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.81
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,-10.0
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,-13.24
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,15.22
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
112457,Gables Close   Od,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.46
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.25
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,21.0,N Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.69
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.72
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.25
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.86
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.98
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,11.0,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.71
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,-10.71
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,-9.77
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,14.23
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
112457,Gables Close   Od,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.23
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,21.0,N Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.13
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.01
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.2
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.12
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.63
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,17.99
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,11.0,N Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,69.4
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,75.9
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.47
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,-10.15
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,-8.84
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,19.22
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
112457,Gables Close   Od,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.62
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.18
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.88
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.55
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.41
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,17.13
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,11.0,N Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,63.5
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,71.9
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.43
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,-9.38
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,-6.69
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,19.75
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.12
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.35
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.33
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.15
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.16
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,17.22
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,11.0,N Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,85.9
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,73.2
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.22
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,-8.33
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,-12.15
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,18.28
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,50.4
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,63.4
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
112457,Gables Close   Od,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,78.7
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.38
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.21
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.71
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,21.0,N Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.75
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.02
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.54
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.22
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.59
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,11.0,N Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,79.6
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,61.1
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,24.2
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.39
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,-10.92
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,-9.43
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,14.31
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
112457,Gables Close   Od,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.72
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.8
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,21.0,N Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.53
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.87
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.37
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.51
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.78
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,11.0,N Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,24.2
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
