Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,-9.1
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,-8.75
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,16.58
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,66.3
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.57
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.98
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.88
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.68
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.68
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,17.49
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,11.0,N Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,73.3
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.74
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,-8.96
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,-6.77
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,19.06
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.2
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.8
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,21.0,N Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.41
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.72
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.31
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.87
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,11.0,N Current (RMS),A,32.4
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,62.7
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.92
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,-9.39
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,-10.97
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,15.53
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
112457,Gables Close   Od,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.1
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.59
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.4
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.91
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.84
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.85
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,11.0,N Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,75.0
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.16
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,-10.74
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,-7.17
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,14.43
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,37.6
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,78.0
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.48
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.42
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.81
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,21.0,N Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.82
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.23
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.08
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.23
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.54
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,11.0,N Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,51.1
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.3
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.92
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,-12.5
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,-7.37
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,14.35
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.12
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.24
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.18
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,21.0,N Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.84
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.75
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.76
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.65
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.68
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,11.0,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.96
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.49
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,-14.0
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,-11.27
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,14.85
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
112457,Gables Close   Od,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.79
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,21.0,N Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.46
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.42
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.87
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.2
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,15.33
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,11.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.3
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,68.0
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.49
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,-11.23
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,-9.53
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,17.12
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,41.8
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,75.8
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
112457,Gables Close   Od,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.12
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,21.0,N Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.96
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.35
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.31
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.29
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,11.0,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.92
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,-8.4
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,-8.54
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,14.42
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,37.1
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.22
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.26
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.13
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.66
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.12
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.53
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,11.0,N Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.67
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.19
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,-8.62
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,-10.25
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,11.75
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.34
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.21
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.77
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.93
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.46
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.16
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,11.0,N Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.89
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,-9.1
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,-8.12
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,11.5
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,21.0,N Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.04
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.28
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.59
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.02
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.69
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.22
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,11.0,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.71
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,-8.18
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,-6.71
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,9.91
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
112457,Gables Close   Od,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.57
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,21.0,N Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.49
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.22
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.89
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.8
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.37
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,11.0,N Current (RMS),A,23.5
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,24.2
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,-8.93
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,-7.85
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,9.94
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,31.5
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.72
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.38
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.84
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.4
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.3
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,11.0,N Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,33.1
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.38
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,-8.96
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,-7.02
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,8.71
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.1
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.37
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,21.0,N Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.66
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.53
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.47
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.04
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.13
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,11.0,N Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.63
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,-8.58
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,-5.94
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,11.5
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,21.0,N Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.67
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.0
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.36
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.36
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,11.0,N Current (RMS),A,24.0
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.05
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,-7.44
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,-6.96
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,11.86
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,30.0
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.34
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.4
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.83
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.82
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.18
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.56
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.35
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,11.0,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
