Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,-8.09
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,-5.32
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,11.7
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.21
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.31
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.86
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.47
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.52
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.09
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.13
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,11.0,N Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,48.0
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.72
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,-8.59
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,-6.88
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,12.44
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.48
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,21.0,N Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.74
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.7
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.45
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.31
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,11.0,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.95
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,-8.38
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,-6.76
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,12.78
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.28
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,21.0,N Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.19
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.49
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.56
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.73
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.22
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,11.0,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.93
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,-7.74
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,-5.69
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,11.5
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.44
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.62
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.06
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.46
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.52
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.95
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,11.0,N Current (RMS),A,25.2
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.46
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,-7.9
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,-5.53
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,10.35
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.24
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.18
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.9
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.6
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.03
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.08
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.65
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.21
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,11.0,N Current (RMS),A,23.9
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,-8.32
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,-5.46
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,11.1
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,31.6
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,58.2
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.18
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,21.0,N Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.87
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.52
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-5.99
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.0
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.39
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,11.0,N Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.7
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,-6.82
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,10.92
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.07
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.53
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,21.0,N Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.24
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.49
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.39
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.16
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,7.98
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,11.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.87
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,-8.91
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,-6.09
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,9.52
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,26.9
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.55
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.02
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.47
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.87
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.52
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.54
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.21
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.04
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,11.0,N Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.95
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,-9.08
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,-6.19
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,10.51
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,27.4
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,21.0,N Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.81
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.39
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.3
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.27
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.44
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,11.0,N Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,24.7
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.74
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,-8.99
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,-7.12
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,11.86
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,28.0
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.13
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.11
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.46
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.59
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.85
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.15
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,-9.15
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,-5.44
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,9.25
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-2.35
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.16
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,21.0,N Current (RMS),A,17.5
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.0
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.01
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.67
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.62
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,11.0,N Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,51.7
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.19
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,-10.36
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,-5.51
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,8.19
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.63
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.32
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.0
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.96
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.05
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.53
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.57
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,11.0,N Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,55.5
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.32
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,-8.68
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,-7.85
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,9.22
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,29.1
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.65
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.39
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.3
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.59
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.83
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.2
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.8
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,11.0,N Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,50.9
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.87
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,-9.48
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,-4.83
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,8.19
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.63
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.43
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,21.0,N Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.32
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.97
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.58
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.13
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.47
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,11.0,N Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.12
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,-9.21
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,-5.7
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,7.96
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.31
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.61
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,21.0,N Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.34
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.27
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.69
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.04
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.77
