Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,11.0,N Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.43
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.31
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,-5.73
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,8.38
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,28.7
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.61
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,21.0,N Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.6
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.74
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.82
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.17
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.32
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,11.0,N Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,56.1
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.92
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,-9.43
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,-6.12
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,9.73
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,29.1
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.07
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.51
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,21.0,N Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.4
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.89
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.24
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.25
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.79
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,11.0,N Current (RMS),A,22.7
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.18
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,-9.86
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,-5.18
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,9.3
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.32
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.68
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.47
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.66
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.56
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.9
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.37
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.57
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,11.0,N Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.96
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,-10.22
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,-5.14
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,8.25
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.62
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.23
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.7
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,21.0,N Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.74
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.04
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.15
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.21
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.32
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.18
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,11.0,N Current (RMS),A,21.4
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,37.8
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.27
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,-8.84
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,-6.09
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,9.87
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,29.2
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.52
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.25
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,21.0,N Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.83
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.26
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.82
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.81
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.29
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,11.0,N Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.49
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,-9.34
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,-5.56
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,8.98
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,28.5
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,21.0,N Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.38
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.13
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.99
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-5.73
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.82
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.66
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,-9.42
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,-6.0
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,8.28
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,27.4
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.55
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,21.0,N Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.32
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.97
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.08
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.02
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.46
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,11.0,N Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,59.7
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.94
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,-9.63
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,-7.39
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,9.13
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.6
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.33
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,21.0,N Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.41
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.23
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.02
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-5.86
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.44
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,11.0,N Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,29.4
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.38
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,-9.62
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,-5.52
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,8.1
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.33
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.4
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.85
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.63
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.31
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.6
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.6
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,11.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.73
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,-10.64
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,-6.21
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,9.29
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.64
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.06
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.91
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.12
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.48
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.44
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.29
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.39
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,11.0,N Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.73
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,-9.08
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,-7.23
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,10.3
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.97
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.05
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.17
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,21.0,N Current (RMS),A,32.2
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.4
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.27
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.06
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-5.89
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.05
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,11.0,N Current (RMS),A,21.1
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.59
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,-13.11
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,-5.84
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,9.22
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,44.6
112457,Gables Close   Od,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.22
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-5.07
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.11
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,21.0,N Current (RMS),A,34.0
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.8
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.31
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.91
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.71
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.83
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,11.0,N Current (RMS),A,22.3
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,59.0
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.12
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,-13.98
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,-6.93
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,8.94
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.51
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.55
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-4.91
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.96
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,21.0,N Current (RMS),A,30.9
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.73
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.56
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.69
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.25
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.46
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,11.0,N Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.11
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,-13.61
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,-8.28
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,10.42
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
112457,Gables Close   Od,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.2
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.8
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,21.0,N Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.32
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.5
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.15
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.97
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.42
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,11.0,N Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,28.0
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.93
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,-7.1
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,-7.17
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,11.22
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.18
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,21.0,N Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
