Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.73
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.17
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.01
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.09
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,11.0,N Current (RMS),A,21.9
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,-7.1
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,-7.16
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,11.27
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,31.6
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.38
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,21.0,N Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.49
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.26
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.13
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.91
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.55
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,11.0,N Current (RMS),A,25.8
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,28.1
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.65
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,-6.97
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,-6.78
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,13.93
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.24
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,21.0,N Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.35
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.57
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.95
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.84
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.82
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,11.0,N Current (RMS),A,25.4
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.03
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,-7.84
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,10.59
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.12
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.84
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,21.0,N Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.59
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.8
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.73
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.82
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.75
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,11.0,N Current (RMS),A,24.8
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,28.3
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.53
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,-7.63
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,-8.94
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,11.6
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,21.0,N Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.95
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.48
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.35
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.08
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.89
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,11.0,N Current (RMS),A,25.1
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,28.4
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.03
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,-8.27
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,-7.04
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,12.66
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.3
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.7
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,21.0,N Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.02
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.29
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.02
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.93
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.43
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,11.0,N Current (RMS),A,24.4
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,28.5
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.76
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,-8.08
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,-7.63
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,12.13
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
112457,Gables Close   Od,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.17
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.21
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.97
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,21.0,N Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.37
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.58
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.3
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.63
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,11.0,N Current (RMS),A,26.9
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,28.6
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.37
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,-8.48
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,-8.27
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,10.6
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,36.8
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
112457,Gables Close   Od,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.45
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,21.0,N Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.03
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.73
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.51
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.5
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.24
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.58
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,11.0,N Current (RMS),A,27.5
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,64.5
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,54.5
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,28.7
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.19
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,-8.57
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,-10.49
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,16.04
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
112457,Gables Close   Od,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.22
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,21.0,N Current (RMS),A,12.6
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.25
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.08
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.72
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.82
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.41
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,11.0,N Current (RMS),A,28.2
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,66.1
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,28.8
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.52
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,-9.8
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,-9.37
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,13.63
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
112457,Gables Close   Od,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.68
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.18
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.46
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.39
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,21.0,N Current (RMS),A,16.4
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.46
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.58
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.52
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.62
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.33
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,11.0,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,64.7
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,28.9
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.26
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,-9.7
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,-10.08
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,16.72
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.1
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.6
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.42
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.62
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.56
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.84
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.66
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,17.7
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,11.0,N Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,71.7
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,29.0
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.73
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,-10.07
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,-9.54
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,20.3
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
112457,Gables Close   Od,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.71
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,21.0,N Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.41
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.93
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,-9.7
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.2
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,17.37
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,11.0,N Current (RMS),A,35.0
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,72.7
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,29.1
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.74
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,-10.96
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,-8.24
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,20.08
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,44.3
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,83.1
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.58
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.74
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,21.0,N Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.3
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.75
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.12
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,-9.98
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.5
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,18.56
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,11.0,N Current (RMS),A,34.3
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,77.8
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,29.1
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.95
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,-12.56
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,-8.59
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,21.3
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
112457,Gables Close   Od,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.96
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.05
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,-6.74
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.61
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.36
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,21.0,N Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.66
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.31
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.49
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.03
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.01
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,19.57
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,11.0,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,84.6
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,61.0
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,81.4
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,29.2
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-28.61
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.36
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,-16.76
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,-10.62
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,22.93
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
112457,Gables Close   Od,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.07
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,21.0,N Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.53
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.23
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,-9.79
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.71
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.08
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,11.0,N Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,76.4
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,29.3
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.72
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.64
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,-11.86
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,-8.76
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,19.35
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.52
