Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,21.0,N Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.33
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.28
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.48
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,20.18
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,11.0,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,77.4
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,83.3
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,29.4
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.67
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,-11.8
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,-8.13
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,23.43
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,56.5
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
112457,Gables Close   Od,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,96.9
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.64
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.28
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.94
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.55
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.75
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,18.47
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,11.0,N Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,86.0
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,78.1
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,29.5
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.01
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.93
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,-10.82
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,-10.08
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,22.12
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
112457,Gables Close   Od,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.98
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,21.0,N Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.03
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.47
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.02
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.3
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.41
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,20.97
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,11.0,N Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,83.0
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,86.8
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,29.5
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.79
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.61
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,-11.58
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,-7.66
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,23.95
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
112457,Gables Close   Od,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.3
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.29
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.1
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,21.0,N Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.99
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.72
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,-12.75
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.39
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,16.84
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,11.0,N Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,101.9
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.3
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,70.7
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,29.6
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.95
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,-14.04
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,-8.66
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,19.94
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,107.7
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
112457,Gables Close   Od,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.16
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,21.0,N Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.73
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.01
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.53
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.68
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,20.39
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,11.0,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,96.0
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,86.3
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,29.7
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.7
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.75
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,-12.69
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,-10.16
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,23.45
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,52.7
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
112457,Gables Close   Od,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.28
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.0
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,21.0,N Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.24
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.44
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.0
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,21.67
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,11.0,N Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,89.7
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,65.8
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,92.2
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,29.8
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.35
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.23
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,-12.51
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,-10.28
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,25.67
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
112457,Gables Close   Od,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.68
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.7
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.8
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,21.0,N Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.75
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.66
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.35
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,-12.75
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,-12.48
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.87
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,11.0,N Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,94.0
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,90.5
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,58.5
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,29.9
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.52
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,-14.42
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,-13.18
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,17.67
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,105.4
112457,Gables Close   Od,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.68
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.84
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.83
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,21.0,N Current (RMS),A,17.7
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.61
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.22
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.81
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,-13.38
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,17.22
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,11.0,N Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,95.8
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,95.7
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,73.4
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.95
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,23.9
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,-13.64
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,-15.21
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,21.51
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
112457,Gables Close   Od,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.18
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.58
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.76
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.51
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,21.0,N Current (RMS),A,17.3
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.92
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.99
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.78
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.47
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,11.0,N Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,92.6
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,30.1
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.09
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.17
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,-13.36
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,-11.9
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,15.98
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
112457,Gables Close   Od,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.59
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.91
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.19
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.53
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,-14.03
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.23
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.79
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,11.0,N Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,105.5
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,30.2
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.63
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.05
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,-14.82
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,-10.82
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,16.7
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,112.3
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
112457,Gables Close   Od,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.49
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,-4.11
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.48
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,21.0,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.08
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.51
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.21
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,-13.85
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,-13.2
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.71
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,11.0,N Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,112.0
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,67.4
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,30.3
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.58
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,20.74
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,-17.96
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,-14.13
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,19.19
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,145.2
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
112457,Gables Close   Od,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.67
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,-3.4
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.81
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.19
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,21.0,N Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,32.1
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,25.7
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.44
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.1
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.84
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,-13.02
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.4
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,18.51
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,11.0,N Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,105.1
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,83.2
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,78.6
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,30.4
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-26.6
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.77
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,-16.42
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,-13.22
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,21.7
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,57.0
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,131.7
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
112457,Gables Close   Od,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.93
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.07
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.86
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,21.0,N Current (RMS),A,16.6
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.38
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.37
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.69
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.68
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.79
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,17.18
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,11.0,N Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,97.5
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,72.1
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,30.4
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.03
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.3
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,-13.75
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,-12.84
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,20.04
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,46.3
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,111.3
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
112457,Gables Close   Od,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.7
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,21.0,N Current (RMS),A,14.8
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.6
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.12
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.68
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,-12.17
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.95
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,17.36
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,11.0,N Current (RMS),A,33.7
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,103.5
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,84.2
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,73.0
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,30.5
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.99
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.28
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,-13.47
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,-14.21
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,20.06
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
112457,Gables Close   Od,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.81
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.92
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,-2.29
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.02
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,21.0,N Current (RMS),A,18.4
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.73
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.86
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.01
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,-10.95
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,-12.66
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,16.47
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,11.0,N Current (RMS),A,34.1
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,97.0
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,85.2
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,30.6
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.2
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.67
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,-12.87
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,-14.96
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,19.49
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,109.5
