Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
112457,Gables Close   Od,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.59
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.4
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,21.0,N Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.37
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.08
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,-11.15
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,-13.37
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,20.42
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,11.0,N Current (RMS),A,34.4
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,110.9
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,87.4
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,84.8
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,30.6
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.17
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.66
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,-12.12
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,-13.64
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,23.82
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,100.3
112457,Gables Close   Od,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.49
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.61
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.67
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,21.0,N Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.01
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.86
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.42
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,-12.46
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,-15.12
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,21.47
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,11.0,N Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,126.3
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,97.6
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,89.1
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,30.6
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-29.7
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.35
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,-14.07
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,-16.14
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,25.14
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,135.2
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
112457,Gables Close   Od,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.94
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,-1.27
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.2
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,21.0,N Current (RMS),A,15.2
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-30.37
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.4
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.7
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,-14.89
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,-13.23
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,21.59
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,11.0,N Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,139.0
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,84.9
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,89.5
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,30.6
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-31.64
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,20.34
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,-16.39
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,-14.51
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,24.79
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,146.4
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
112457,Gables Close   Od,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.4
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.24
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,-1.65
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.66
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,21.0,N Current (RMS),A,18.7
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.24
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.48
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.41
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.42
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,-14.57
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,21.85
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,11.0,N Current (RMS),A,37.9
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,111.5
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,89.1
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,91.6
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,30.6
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.1
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,20.88
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,-12.66
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,-16.21
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,24.51
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,44.5
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,117.1
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
112457,Gables Close   Od,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.02
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,-2.46
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.88
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,21.0,N Current (RMS),A,23.1
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.7
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.55
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.21
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.78
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,-11.57
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.47
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,20.94
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,11.0,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,102.5
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,79.0
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,87.5
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,30.5
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.84
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.23
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,-12.93
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,-14.92
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,24.82
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
112457,Gables Close   Od,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.46
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,21.0,N Current (RMS),A,14.5
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.1
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.83
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.55
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.5
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,-11.35
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,-11.61
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,23.42
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,11.0,N Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,92.1
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,76.5
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,96.9
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,30.5
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.64
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.23
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,-12.29
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,-12.61
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,25.88
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
112457,Gables Close   Od,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.61
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.14
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.14
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,21.0,N Current (RMS),A,30.5
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.1
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,35.4
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.25
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.77
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.81
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.68
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,-14.63
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,20.28
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,11.0,N Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,107.6
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,91.8
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,86.5
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,30.4
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-24.07
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.38
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,-11.73
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,-16.77
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,27.42
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
112457,Gables Close   Od,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.08
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.63
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.51
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,21.0,N Current (RMS),A,17.4
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.1
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.15
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.39
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.69
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.51
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.9
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,16.6
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,11.0,N Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,102.6
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,70.9
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,30.4
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.67
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.47
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,-11.81
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,-12.53
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,20.11
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,88.6
112457,Gables Close   Od,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.56
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,21.0,N Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,26.7
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,40.6
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.2
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.12
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.26
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.02
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.47
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.69
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,11.0,N Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,101.5
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,62.0
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,30.3
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-23.77
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.71
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,-11.0
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,-12.56
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,24.25
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,109.3
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
112457,Gables Close   Od,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.78
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.48
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,21.0,N Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,16.5
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.63
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.46
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.59
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.38
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,-14.21
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.11
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,11.0,N Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,86.8
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,88.5
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,81.7
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,30.2
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.53
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.02
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,-9.5
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,-14.98
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,23.59
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
112457,Gables Close   Od,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.59
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.06
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.27
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.16
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,-10.82
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.2
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,18.73
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,11.0,N Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,104.6
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,68.5
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,78.1
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,30.1
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-22.69
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.79
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,-11.53
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,-11.24
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,22.32
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,76.8
112457,Gables Close   Od,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,21.0,N Current (RMS),A,12.7
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.65
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.66
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.28
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,-12.25
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,20.35
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,11.0,N Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,115.6
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,85.4
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,30.0
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.32
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.33
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,-12.96
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,-10.33
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,23.51
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.48
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,-2.61
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,-2.06
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.39
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,21.0,N Current (RMS),A,23.0
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.68
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.25
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.88
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,-12.72
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,21.19
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,11.0,N Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,109.2
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,87.9
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,90.5
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,29.9
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-27.55
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.73
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,-13.01
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,-14.78
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,25.58
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,130.1
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
112457,Gables Close   Od,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.92
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,-1.77
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.28
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,21.0,N Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.09
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.13
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.05
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,-11.69
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.78
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,23.27
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,11.0,N Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,117.0
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,58.1
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,97.8
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,29.8
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-25.63
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.05
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,-12.6
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,-10.55
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,25.55
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,107.2
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.28
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,-2.31
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,21.0,N Current (RMS),A,18.5
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.8
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.69
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.29
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.22
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,-10.48
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.56
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,22.88
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,11.0,N Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,98.2
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,60.3
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,96.0
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,29.7
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
