Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,-2.37
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,-6.72
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,9.5
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.92
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.26
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.29
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,21.0,N Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,5.4
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.38
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.59
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.69
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,-10.23
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.33
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,11.0,N Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,-3.17
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,-9.96
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,12.63
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,47.7
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.03
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.67
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.81
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.1
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,21.0,N Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.89
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.16
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.58
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,-11.05
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.89
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,11.0,N Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,68.7
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.25
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,-3.16
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,-11.86
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,15.99
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,69.7
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.58
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.47
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.63
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,-0.56
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,21.0,N Current (RMS),A,19.7
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.47
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.14
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.79
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,-4.61
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,-8.65
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,13.91
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,11.0,N Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,66.4
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,60.9
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.23
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,-4.14
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,-9.28
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,13.35
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.13
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,21.0,N Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.65
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.29
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.71
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,-8.52
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.86
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,11.0,N Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,49.8
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.8
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,-3.08
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,-8.71
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,9.8
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.56
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.87
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,-1.29
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.31
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.87
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.85
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.92
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.73
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,11.61
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,11.0,N Current (RMS),A,33.6
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,51.0
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,-5.05
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,-6.78
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,10.32
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.87
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.92
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.54
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,-1.06
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.36
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.5
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.45
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.41
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.51
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,9.26
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,11.0,N Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,67.1
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,26.1
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,-5.88
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,-6.75
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,8.2
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.48
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.14
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.82
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,-0.53
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,21.0,N Current (RMS),A,14.3
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.95
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.0
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.6
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.32
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.06
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,11.0,N Current (RMS),A,33.0
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,66.3
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.48
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,-6.47
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,-7.5
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,11.52
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
112457,Gables Close   Od,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.6
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.75
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,-0.23
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.8
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.71
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.31
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.72
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.4
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,-12.24
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.47
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,11.0,N Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,72.5
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,70.9
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.89
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,-5.66
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,-11.09
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,11.24
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
112457,Gables Close   Od,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.25
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.05
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.27
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.1
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,21.0,N Current (RMS),A,15.5
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.4
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.62
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.79
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.59
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.69
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,17.2
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,11.0,N Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,83.4
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,73.6
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,25.6
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.43
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,-8.53
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,-10.42
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,18.3
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
112457,Gables Close   Od,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.86
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.33
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.02
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.59
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,21.0,N Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.07
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.73
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.14
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.58
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,-11.41
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,19.63
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,11.0,N Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,100.1
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,63.5
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,83.7
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.59
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,-8.91
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,-11.44
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,20.22
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
112457,Gables Close   Od,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.36
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.01
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,-1.21
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,21.0,N Current (RMS),A,17.9
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.54
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.93
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.97
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.57
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.91
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.54
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,11.0,N Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,73.4
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,-6.58
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,-6.63
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,12.33
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.6
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.56
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.52
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,21.0,N Current (RMS),A,15.7
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.15
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.67
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.58
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.32
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.69
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.91
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,11.0,N Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,79.8
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,-6.77
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,-7.16
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,11.81
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,52.4
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.56
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.26
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.64
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,-1.82
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,21.0,N Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.36
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.91
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.68
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.6
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,-9.84
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.51
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,11.0,N Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,82.7
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,56.0
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,-5.96
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,-8.81
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,10.68
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
112457,Gables Close   Od,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,49.7
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.74
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.46
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,-1.39
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.4
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.67
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.14
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.1
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.26
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.5
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,11.0,N Current (RMS),A,34.5
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,84.3
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,58.7
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,55.1
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,24.9
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.76
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,-6.64
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,-9.2
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,11.1
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.14
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.04
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.06
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,21.0,N Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.85
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.4
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.88
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.58
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.91
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,15.11
