Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,11.0,N Current (RMS),A,37.1
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,91.8
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.2
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,-8.54
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,-9.06
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,16.18
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
112457,Gables Close   Od,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.72
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.77
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,-0.82
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,21.0,N Current (RMS),A,13.0
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.98
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.92
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.6
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,-9.22
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,-13.74
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.24
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,11.0,N Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,101.3
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,76.0
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,24.7
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.26
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.23
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,-8.45
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,-12.57
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,10.42
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,90.2
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
112457,Gables Close   Od,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.65
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.26
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,-0.73
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,21.0,N Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.18
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.68
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.59
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.54
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,-10.85
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.04
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,11.0,N Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,80.3
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,57.2
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.84
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,-7.28
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,-10.07
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,12.31
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
112457,Gables Close   Od,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.48
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.67
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.03
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,-0.18
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,21.0,N Current (RMS),A,16.0
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.44
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.77
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.42
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.07
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.91
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.33
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,11.0,N Current (RMS),A,36.7
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,79.1
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,66.2
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.87
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,-8.87
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,15.15
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
112457,Gables Close   Od,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.35
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.73
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.57
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,-1.57
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,21.0,N Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.58
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.02
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.6
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.85
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.52
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,11.0,N Current (RMS),A,38.0
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,76.8
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,-5.87
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,-7.28
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,9.95
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.61
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,21.0,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.1
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.89
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.51
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.41
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.57
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.3
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.05
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,11.0,N Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,82.6
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,24.2
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-17.16
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.35
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,-7.14
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,-6.01
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,17.66
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,54.6
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.79
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.05
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.98
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,21.0,N Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.56
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.18
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.94
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.4
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.04
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.62
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,11.0,N Current (RMS),A,39.1
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,74.0
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,50.8
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,-6.35
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,-5.71
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,12.6
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,48.2
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,41.9
112457,Gables Close   Od,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.55
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.79
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.09
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.31
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.97
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.69
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.11
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.94
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,12.22
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,11.0,N Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,78.8
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.9
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.99
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,-7.57
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,-10.14
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,12.32
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
112457,Gables Close   Od,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.54
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.12
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,0.16
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,21.0,N Current (RMS),A,13.1
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.69
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.71
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.3
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.72
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,-11.43
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.07
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,11.0,N Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,78.4
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,72.2
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,52.5
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.45
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,-8.6
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,-10.4
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,12.23
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,40.4
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
112457,Gables Close   Od,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.46
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,0.44
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.31
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,-0.16
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,21.0,N Current (RMS),A,19.2
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.69
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.49
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.2
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.32
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.94
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.27
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,11.0,N Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,66.5
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.47
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,-7.88
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,-9.26
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,15.11
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,2.39
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.83
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.51
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.62
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,21.0,N Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.24
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.29
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.13
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.93
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,-11.28
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,16.02
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,11.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,66.9
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,71.2
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,69.7
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.41
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,-7.09
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,-10.76
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,16.63
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
112457,Gables Close   Od,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,72.7
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,3.22
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.06
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,-2.61
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.03
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.11
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.12
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.94
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,-10.52
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,18.17
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,11.0,N Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,74.5
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,64.6
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,77.3
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,23.7
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.61
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,-7.88
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,-9.68
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,15.57
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,3.16
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,0.98
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,-2.86
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,21.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.75
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.25
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.44
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.56
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,-11.23
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,17.3
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,11.0,N Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,67.3
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,71.5
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,74.8
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,23.6
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.47
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,-7.58
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,-11.5
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,14.44
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,79.9
112457,Gables Close   Od,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.89
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.43
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,0.58
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,21.0,N Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.59
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.35
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.69
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.26
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.85
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,11.0,N Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,62.5
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,-7.26
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,-8.54
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,15.43
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,52.9
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,63.9
112457,Gables Close   Od,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.07
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.24
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.53
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.94
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,21.0,N Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.88
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.1
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.23
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.72
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,13.16
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,11.0,N Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,56.5
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.03
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,-8.99
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,-5.19
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,18.1
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,60.6
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
112457,Gables Close   Od,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.32
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,-2.77
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,21.0,N Current (RMS),A,18.3
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
