Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.69
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.33
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.16
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.83
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,11.0,N Current (RMS),A,34.3
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,43.0
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,59.2
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,23.4
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.13
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,-6.56
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,11.07
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,60.0
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
112457,Gables Close   Od,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.08
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,-1.45
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,21.0,N Current (RMS),A,19.3
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.63
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.91
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.5
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.5
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.32
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,11.0,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,62.2
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,23.3
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.12
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,-9.59
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,-6.39
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,8.87
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,38.6
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.39
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,-2.22
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,21.0,N Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.09
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.62
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,-8.89
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.1
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,13.07
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,11.0,N Current (RMS),A,34.6
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,75.3
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,23.3
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.62
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,-10.12
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,-7.71
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,10.86
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,44.1
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,81.3
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
112457,Gables Close   Od,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.87
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,-5.23
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.92
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,-1.56
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,21.0,N Current (RMS),A,47.8
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.06
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.1
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.86
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,-12.08
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,12.79
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,11.0,N Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,72.9
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,84.9
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,55.2
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,23.2
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.93
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.01
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,-14.09
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,-11.16
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,11.23
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,59.6
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,110.8
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
112457,Gables Close   Od,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,50.5
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.73
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,-2.9
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,-1.62
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,21.0,N Current (RMS),A,35.2
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.38
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.43
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,-10.32
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,-12.56
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.55
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,11.0,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,82.5
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,79.2
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,58.6
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,23.1
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.11
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.72
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,-13.22
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,-11.39
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,11.92
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
112457,Gables Close   Od,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.11
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,-2.37
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.09
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.74
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.32
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.67
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,-12.52
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.78
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,11.0,N Current (RMS),A,27.9
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,84.0
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,23.0
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.69
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.89
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,-11.79
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,-11.21
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,10.4
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,71.7
112457,Gables Close   Od,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.9
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.61
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,-2.21
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,21.0,N Current (RMS),A,26.7
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.59
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.64
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,-8.92
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.35
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,12.78
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,11.0,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,66.7
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,54.7
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,23.0
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.08
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,-10.83
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,-6.74
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,10.56
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,42.9
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
112457,Gables Close   Od,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.1
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,-1.56
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,21.0,N Current (RMS),A,17.0
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.17
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.93
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.12
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.28
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.72
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,17.47
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,11.0,N Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,75.7
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,54.8
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,75.2
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.86
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,-9.08
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,15.9
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,80.1
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,-2.14
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,21.0,N Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.65
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.85
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,-9.26
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.29
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,14.42
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,11.0,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,73.4
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,64.2
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,61.1
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.32
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,-10.23
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,-8.21
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,12.27
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,38.5
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
112457,Gables Close   Od,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,53.6
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.72
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.42
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,0.35
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,21.0,N Current (RMS),A,18.1
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.57
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.62
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,-10.23
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,16.25
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,11.0,N Current (RMS),A,26.8
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,71.8
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,68.3
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,69.2
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.34
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,-9.4
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,-9.8
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,16.6
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,36.9
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
112457,Gables Close   Od,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.95
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.22
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.27
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,21.0,N Current (RMS),A,14.6
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.34
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.64
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,-11.46
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,-10.12
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.08
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,11.0,N Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,92.4
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,61.3
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-20.26
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.6
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,-12.96
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,-9.9
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,15.36
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,41.6
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
112457,Gables Close   Od,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,-2.09
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.81
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,-1.53
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,21.0,N Current (RMS),A,24.1
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.44
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.02
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,-9.82
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,-9.02
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,12.69
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,11.0,N Current (RMS),A,29.4
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,73.0
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,56.4
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-16.26
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.92
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,-11.92
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,-8.22
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,11.15
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
112457,Gables Close   Od,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,-1.42
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,21.0,N Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.37
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.5
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.78
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.15
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.04
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,11.0,N Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,53.9
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,60.4
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,61.5
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.7
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,-9.14
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,-9.19
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,12.62
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
112457,Gables Close   Od,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,0.11
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,21.0,N Current (RMS),A,21.8
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.24
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.15
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,-8.22
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,-8.21
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,13.57
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,11.0,N Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,56.7
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,58.8
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.39
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,-9.22
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,-9.57
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,13.68
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
112457,Gables Close   Od,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,60.1
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.58
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,-5.06
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,0.14
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,21.0,N Current (RMS),A,39.8
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.8
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.32
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,-10.85
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,-9.7
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,15.21
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,11.0,N Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,74.6
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,69.9
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,65.3
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,22.9
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-21.39
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.4
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,-15.91
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,-10.26
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,15.35
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,49.9
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,113.2
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
112457,Gables Close   Od,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.69
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
