Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,-2.75
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.0
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,21.0,N Current (RMS),A,25.4
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.9
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.14
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.93
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,-11.48
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,-9.84
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,14.86
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,11.0,N Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,83.1
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,65.1
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,63.8
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,23.0
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-19.82
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.99
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,-14.23
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,-9.78
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,17.86
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.61
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,21.0,N Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.0
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.7
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.79
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,-8.66
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,-9.8
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.12
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,11.0,N Current (RMS),A,34.2
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,65.9
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,70.0
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,23.0
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.09
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,-9.76
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,-9.85
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,15.74
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,41.3
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,75.3
112457,Gables Close   Od,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.3
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,-8.26
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.44
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,14.53
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,11.0,N Current (RMS),A,34.9
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,62.6
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,23.1
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.38
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,-10.06
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,-9.59
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,17.35
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
112457,Gables Close   Od,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.1
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.21
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,21.0,N Current (RMS),A,11.7
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.91
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.4
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,-7.13
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,-8.94
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,15.26
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,11.0,N Current (RMS),A,31.9
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,57.4
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,58.7
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,65.2
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,23.1
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.66
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,-8.23
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,-9.59
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,16.47
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,40.1
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,68.2
112457,Gables Close   Od,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.43
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,21.0,N Current (RMS),A,12.9
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.35
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.16
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.95
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,-5.47
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.32
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,11.0,N Current (RMS),A,25.1
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,53.0
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,38.8
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,23.2
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.57
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,-9.0
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,-6.54
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,11.75
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,31.7
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.93
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.42
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,21.0,N Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.46
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.21
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.24
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,-8.24
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.42
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,11.0,N Current (RMS),A,27.6
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,52.9
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,46.2
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,23.3
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.42
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,-8.16
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,-8.5
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,11.84
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,35.5
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
112457,Gables Close   Od,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.45
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.57
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,21.0,N Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.42
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.78
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,-7.74
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.9
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,11.0,N Current (RMS),A,26.3
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,23.4
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.65
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,-8.62
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,-7.64
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,10.48
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,33.8
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
112457,Gables Close   Od,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.15
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.57
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.48
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,21.0,N Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.01
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.24
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,-7.5
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.43
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.75
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,11.0,N Current (RMS),A,24.3
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,58.3
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,46.9
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,23.5
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.39
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,-8.41
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,-8.0
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,10.23
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,34.7
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
112457,Gables Close   Od,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,21.0,N Current (RMS),A,12.4
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.48
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.54
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,-8.88
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,8.01
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,11.0,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,59.4
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,36.1
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,23.6
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.69
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,-7.42
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,-9.26
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,9.51
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,41.4
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,70.6
112457,Gables Close   Od,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,42.7
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.4
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,21.0,N Current (RMS),A,12.2
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.1
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.51
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.38
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,-9.23
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.84
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,11.0,N Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,60.8
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,23.7
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.58
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,-7.41
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,-9.63
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,9.29
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
112457,Gables Close   Od,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.08
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.46
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.27
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.76
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.69
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.72
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.22
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,11.0,N Current (RMS),A,22.2
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,23.8
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,-7.76
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,-6.8
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,9.68
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,29.8
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
112457,Gables Close   Od,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,-0.23
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,21.0,N Current (RMS),A,11.4
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.28
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.61
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.52
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,9.09
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,11.0,N Current (RMS),A,22.1
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,23.9
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.19
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,-8.59
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,-6.75
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,10.65
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.18
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.45
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,21.0,N Current (RMS),A,8.0
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.55
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.22
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.16
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.26
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.06
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,11.0,N Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,31.9
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,24.0
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,-6.93
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,-6.08
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,8.51
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,27.6
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,38.4
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.12
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.5
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.94
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.78
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.96
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.71
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.92
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,11.0,N Current (RMS),A,21.5
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,46.8
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,47.2
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,24.1
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,-6.7
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,-7.71
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,9.42
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,28.9
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
112457,Gables Close   Od,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.6
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,21.0,N Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.6
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.56
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.01
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,-7.0
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.48
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.57
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,11.0,N Current (RMS),A,23.3
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,53.3
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,48.7
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,24.3
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.28
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,-7.89
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,-7.54
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,8.17
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,31.7
