Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
112457,Gables Close   Od,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.18
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.11
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.98
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.66
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.46
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.86
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,11.0,N Current (RMS),A,22.8
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,48.6
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,31.1
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,24.4
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.16
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,-7.57
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,-7.28
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,8.42
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,30.8
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
112457,Gables Close   Od,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,38.2
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.28
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.47
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.63
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.58
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.54
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.57
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,11.0,N Current (RMS),A,20.4
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,33.5
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,24.5
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.71
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,-7.43
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,-6.26
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,9.13
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,27.6
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
112457,Gables Close   Od,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.29
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,6.6
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.56
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.05
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.06
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.96
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,11.0,N Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,24.6
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,-6.9
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,-6.92
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,10.26
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,27.8
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
112457,Gables Close   Od,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,45.1
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.0
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.33
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,21.0,N Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.5
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.97
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.0
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.14
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.27
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,11.0,N Current (RMS),A,21.2
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,39.5
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,24.7
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.29
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,-6.92
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,-6.13
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,8.61
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,-0.38
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,21.0,N Current (RMS),A,13.5
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.77
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.1
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.21
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,-6.23
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.33
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,11.0,N Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,39.7
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,39.9
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,24.8
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.5
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,-7.19
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,-6.61
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,7.74
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,35.3
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.32
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.56
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.5
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.0
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.49
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.77
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.96
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.61
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.54
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,11.0,N Current (RMS),A,18.8
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,37.2
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,25.0
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.14
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,-6.91
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,-5.29
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,8.11
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,26.5
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,36.4
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.56
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.53
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.76
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.17
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.23
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.86
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,11.0,N Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,46.1
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,25.1
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.02
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,-7.05
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,-6.66
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,9.55
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,27.1
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.1
112457,Gables Close   Od,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.47
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.4
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,21.0,N Current (RMS),A,8.6
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.76
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.84
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.55
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.45
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.04
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,11.0,N Current (RMS),A,19.9
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,25.2
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.99
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,-5.97
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,8.44
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,27.3
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,37.7
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.35
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.73
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,21.0,N Current (RMS),A,27.5
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.02
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.76
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.21
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,-5.77
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.72
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,11.0,N Current (RMS),A,19.0
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,25.3
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.08
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,-7.05
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,-5.42
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,12.46
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,38.3
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,44.8
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
112457,Gables Close   Od,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.9
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.26
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.95
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.46
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,21.0,N Current (RMS),A,17.2
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.1
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.0
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.87
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.01
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.66
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.1
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,11.0,N Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,43.4
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,25.4
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.12
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,-6.96
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,-6.2
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,10.35
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,32.5
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
112457,Gables Close   Od,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.38
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.41
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,21.0,N Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.5
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.88
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,-5.51
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.3
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.93
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,11.0,N Current (RMS),A,20.6
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,25.5
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.94
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,-6.52
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,-6.92
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,10.34
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,27.2
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.04
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.66
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,21.0,N Current (RMS),A,7.8
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.44
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.51
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,-5.82
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,-5.78
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.72
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,11.0,N Current (RMS),A,20.0
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,25.7
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.51
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,-6.86
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,-5.65
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,9.38
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,27.0
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
112457,Gables Close   Od,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.94
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.59
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,21.0,N Current (RMS),A,8.7
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.04
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.15
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.37
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,-6.23
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,-6.37
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.28
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,11.0,N Current (RMS),A,21.3
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,43.2
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,43.5
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,25.8
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.32
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,-7.16
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,-6.41
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,7.87
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,29.3
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,36.0
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.69
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.89
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.19
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.61
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,-7.2
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,-7.36
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.83
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,11.0,N Current (RMS),A,21.7
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,45.2
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,25.9
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.47
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,-8.17
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,-8.05
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,7.52
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,33.3
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
112457,Gables Close   Od,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.46
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,21.0,N Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.12
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,-6.26
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,-7.33
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.06
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,11.0,N Current (RMS),A,20.1
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,47.3
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,26.0
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
