Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,-7.15
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,-7.2
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,9.55
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,27.6
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
112457,Gables Close   Od,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.8
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.05
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.38
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,21.0,N Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,6.9
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.95
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.35
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,-6.39
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.39
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.34
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,11.0,N Current (RMS),A,20.8
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,40.9
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,26.2
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.57
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,-7.31
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,-6.33
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,8.72
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,28.8
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.5
112457,Gables Close   Od,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,39.2
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.13
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.49
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.29
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.64
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.05
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.26
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.12
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,11.0,N Current (RMS),A,25.3
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,47.9
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,26.3
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.88
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,-6.98
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,-7.13
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,10.62
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,32.9
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,47.1
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
112457,Gables Close   Od,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.19
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.15
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.35
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,21.0,N Current (RMS),A,8.9
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.6
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,6.8
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.48
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.5
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.42
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,-7.28
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.13
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,11.0,N Current (RMS),A,25.2
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,42.6
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,46.6
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,26.4
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.69
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,-7.44
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,-7.13
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,10.48
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,32.8
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
112457,Gables Close   Od,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,-0.86
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.27
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.57
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,21.0,N Current (RMS),A,8.4
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.45
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.94
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,-5.59
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,-7.76
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.5
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,11.0,N Current (RMS),A,24.6
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,48.1
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,47.6
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,45.3
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,26.5
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.12
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,-6.46
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,-7.49
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,12.07
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,31.3
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
112457,Gables Close   Od,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.04
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,21.0,N Current (RMS),A,8.8
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.93
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,-6.43
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,-6.16
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.26
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,11.0,N Current (RMS),A,26.2
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,39.3
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,26.7
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.22
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,-7.22
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,-6.12
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,10.91
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,33.1
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
112457,Gables Close   Od,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.49
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.12
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.54
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,21.0,N Current (RMS),A,8.1
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.44
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.17
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,-7.26
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,-6.94
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,10.72
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,11.0,N Current (RMS),A,24.1
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,50.6
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,44.9
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,26.8
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.24
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,-8.03
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,-6.82
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,12.26
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,30.4
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
112457,Gables Close   Od,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,-0.81
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,21.0,N Current (RMS),A,8.2
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.03
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.6
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,-8.09
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,-6.24
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,9.79
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,11.0,N Current (RMS),A,22.4
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,54.0
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,41.2
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,26.9
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.91
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,-8.9
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,-6.33
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,11.46
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,28.4
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
112457,Gables Close   Od,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.2
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.57
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,21.0,N Current (RMS),A,9.0
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.44
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.47
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,-6.14
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,-7.7
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.99
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,11.0,N Current (RMS),A,23.2
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.3
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,27.0
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.7
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,-6.98
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,-7.5
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,11.56
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,30.1
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
112457,Gables Close   Od,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,-0.27
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.52
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,21.0,N Current (RMS),A,13.3
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.31
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,-6.59
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,-6.69
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,9.16
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,11.0,N Current (RMS),A,24.7
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,43.8
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,27.1
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.62
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,-7.58
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,-6.96
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,10.68
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,32.6
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
112457,Gables Close   Od,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
